Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.45,-8.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.5,-8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.5,-8.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.5,-8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.5,-8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.5,-8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.4,-8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.8,-9.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,1.95,-9.6,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.3,6.0,0.0,0.0
2018,1,1,7,45,244.5,17.5,2.45,-9.0,33.0,17.2,0.0
2018,1,1,8,0,416.0,28.0,2.7,-8.7,60.0,32.53,13.1
2018,1,1,8,15,534.0,34.5,2.85,-8.3,103.5,71.79,37.16
2018,1,1,8,30,652.0,41.0,3.0,-7.9,147.0,121.42,73.29
2018,1,1,8,45,713.5,46.0,3.2,-7.45,192.5,171.14,116.83
2018,1,1,9,0,775.0,51.0,3.4,-7.0,238.0,226.06,168.03
2018,1,1,9,15,812.5,54.5,3.4,-6.65,280.5,277.69,218.43
2018,1,1,9,30,850.0,58.0,3.4,-6.3,323.0,331.33,270.51
2018,1,1,9,45,875.0,60.0,3.4,-5.9,361.0,380.55,318.21
2018,1,1,10,0,900.0,62.0,3.4,-5.5,399.0,429.44,364.51
2018,1,1,10,15,917.0,64.0,3.3,-5.2,431.5,474.85,406.66
2018,1,1,10,30,934.0,66.0,3.2,-4.9,464.0,519.17,446.62
2018,1,1,10,45,945.0,68.0,3.15,-4.6,489.5,559.06,481.9
2018,1,1,11,0,956.0,70.0,3.1,-4.3,515.0,596.93,514.56
2018,1,1,11,15,963.0,70.5,3.05,-4.05,533.0,628.67,541.53
2018,1,1,11,30,970.0,71.0,3.0,-3.8,551.0,657.75,565.73
2018,1,1,11,45,973.0,72.5,2.95,-3.55,561.5,682.65,586.0
2018,1,1,12,0,976.0,74.0,2.9,-3.3,572.0,704.43,603.41
2018,1,1,12,15,976.5,74.0,2.9,-3.15,574.0,719.72,615.89
2018,1,1,12,30,977.0,74.0,2.9,-3.0,576.0,731.62,625.4
2018,1,1,12,45,974.5,73.5,2.85,-2.85,570.0,737.53,629.49
2018,1,1,13,0,972.0,73.0,2.8,-2.7,564.0,739.94,631.02
2018,1,1,13,15,966.0,72.5,2.8,-2.65,550.0,736.52,628.62
2018,1,1,13,30,960.0,72.0,2.8,-2.6,536.0,729.67,623.71
2018,1,1,13,45,951.0,71.0,2.8,-2.55,514.5,716.9,614.24
2018,1,1,14,0,942.0,70.0,2.8,-2.5,493.0,700.94,602.06
2018,1,1,14,15,928.0,68.0,2.85,-2.55,464.0,677.54,583.86
2018,1,1,14,30,914.0,66.0,2.9,-2.6,435.0,651.41,563.09
2018,1,1,14,45,893.5,63.5,2.9,-2.65,400.0,622.0,538.78
2018,1,1,15,0,873.0,61.0,2.9,-2.7,365.0,586.67,509.12
2018,1,1,15,15,843.5,58.5,2.8,-2.95,325.0,544.59,473.0
2018,1,1,15,30,814.0,56.0,2.7,-3.2,285.0,501.54,434.96
2018,1,1,15,45,769.0,51.5,2.6,-3.45,241.0,448.01,386.85
2018,1,1,16,0,724.0,47.0,2.5,-3.7,197.0,395.3,337.84
2018,1,1,16,15,651.0,41.0,2.3,-4.3,152.5,330.6,277.44
2018,1,1,16,30,578.0,35.0,2.1,-4.9,108.0,269.73,218.26
2018,1,1,16,45,422.5,27.0,1.85,-5.5,69.0,183.07,126.93
2018,1,1,17,0,267.0,19.0,1.6,-6.1,30.0,95.94,0.0
2018,1,1,17,15,133.5,9.5,1.8,-6.3,15.0,9.34,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,95.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,301.0,16.0,1.55,-11.95,35.0,15.73,0.0
2018,1,2,8,0,507.0,24.0,1.8,-11.4,64.0,31.25,11.31
2018,1,2,8,15,604.0,29.5,1.9,-10.85,106.5,71.23,34.45
2018,1,2,8,30,701.0,35.0,2.0,-10.3,149.0,120.89,71.12
2018,1,2,8,45,756.5,38.5,2.1,-9.8,193.5,171.05,115.52
2018,1,2,9,0,812.0,42.0,2.2,-9.3,238.0,225.09,166.53
2018,1,2,9,15,847.0,45.0,2.15,-8.75,280.5,277.07,217.49
2018,1,2,9,30,882.0,48.0,2.1,-8.2,323.0,330.74,269.6
2018,1,2,9,45,905.0,50.0,2.0,-7.7,361.0,380.35,317.39
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,429.89,363.67
2018,1,2,10,15,944.5,53.5,1.8,-6.65,431.5,475.64,405.23
2018,1,2,10,30,961.0,55.0,1.7,-6.1,464.0,520.19,444.28
2018,1,2,10,45,972.0,55.5,1.55,-5.55,489.5,559.38,477.3
2018,1,2,11,0,983.0,56.0,1.4,-5.0,515.0,596.47,507.3
2018,1,2,11,15,990.0,57.0,1.3,-4.55,533.5,629.51,533.47
2018,1,2,11,30,997.0,58.0,1.2,-4.1,552.0,659.82,556.61
2018,1,2,11,45,1000.5,58.0,1.1,-3.6,562.0,683.96,574.17
2018,1,2,12,0,1004.0,58.0,1.0,-3.1,572.0,704.9,588.73
2018,1,2,12,15,1005.0,58.0,0.9,-2.75,574.5,720.91,599.1
2018,1,2,12,30,1006.0,58.0,0.8,-2.4,577.0,733.46,606.13
2018,1,2,12,45,1004.0,58.0,0.7,-2.05,571.5,740.48,609.04
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,566.0,743.92,609.4
2018,1,2,13,15,997.0,57.5,0.55,-1.4,552.0,741.17,606.26
2018,1,2,13,30,992.0,57.0,0.5,-1.1,538.0,734.88,600.74
2018,1,2,13,45,983.5,56.5,0.4,-0.85,517.0,722.79,590.39
2018,1,2,14,0,975.0,56.0,0.3,-0.6,496.0,707.38,577.83
2018,1,2,14,15,962.0,55.0,0.3,-0.55,467.5,685.31,562.13
2018,1,2,14,30,949.0,54.0,0.3,-0.5,439.0,660.35,543.47
2018,1,2,14,45,930.0,52.0,0.3,-0.45,404.0,627.9,518.7
2018,1,2,15,0,911.0,50.0,0.3,-0.4,369.0,593.27,491.66
2018,1,2,15,15,883.5,48.0,0.35,-0.75,329.0,552.07,459.84
2018,1,2,15,30,856.0,46.0,0.4,-1.1,289.0,509.83,425.86
2018,1,2,15,45,814.5,43.0,0.45,-1.4,245.5,458.82,383.17
2018,1,2,16,0,773.0,40.0,0.5,-1.7,202.0,408.59,339.15
2018,1,2,16,15,704.5,36.0,0.6,-2.25,157.5,349.05,286.05
2018,1,2,16,30,636.0,32.0,0.7,-2.8,113.0,290.25,230.78
2018,1,2,16,45,476.5,25.5,0.75,-3.3,72.5,201.94,140.88
2018,1,2,17,0,317.0,19.0,0.8,-3.8,32.0,111.09,0.0
2018,1,2,17,15,158.5,9.5,0.85,-4.05,16.0,48.92,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,2.0,0.7,-7.25,2.0,0.0,0.0
2018,1,3,7,30,22.0,4.0,0.8,-7.0,4.0,0.0,0.0
2018,1,3,7,45,11.0,13.0,0.85,-6.75,13.0,12.78,0.0
2018,1,3,8,0,0.0,22.0,0.9,-6.5,22.0,21.14,9.89
2018,1,3,8,15,0.0,36.5,1.0,-6.25,36.5,34.93,25.12
2018,1,3,8,30,0.0,51.0,1.1,-6.0,51.0,48.91,38.42
2018,1,3,8,45,7.0,68.0,1.2,-5.75,69.5,66.58,54.49
2018,1,3,9,0,14.0,85.0,1.3,-5.5,88.0,85.08,71.19
2018,1,3,9,15,173.0,97.5,1.25,-5.1,151.0,143.88,118.92
2018,1,3,9,30,332.0,110.0,1.2,-4.7,214.0,217.39,180.82
2018,1,3,9,45,297.0,124.0,1.1,-4.25,225.0,232.69,196.25
2018,1,3,10,0,262.0,138.0,1.0,-3.8,236.0,246.32,209.47
2018,1,3,10,15,192.0,155.5,1.0,-3.35,230.5,241.91,206.7
2018,1,3,10,30,122.0,173.0,1.0,-2.9,225.0,234.35,200.33
2018,1,3,10,45,125.5,181.5,1.0,-2.45,237.5,249.97,213.57
2018,1,3,11,0,129.0,190.0,1.0,-2.0,250.0,265.55,226.46
2018,1,3,11,15,97.5,180.5,0.85,-1.75,227.0,242.07,205.91
2018,1,3,11,30,66.0,171.0,0.7,-1.5,204.0,211.71,179.57
2018,1,3,11,45,60.5,191.5,0.55,-1.3,222.0,231.87,196.07
2018,1,3,12,0,55.0,212.0,0.4,-1.1,240.0,252.08,211.95
2018,1,3,12,15,38.0,200.5,0.35,-1.0,220.0,230.09,192.97
2018,1,3,12,30,21.0,189.0,0.3,-0.9,200.0,201.94,169.1
2018,1,3,12,45,14.0,177.0,0.25,-0.8,184.5,185.24,155.01
2018,1,3,13,0,7.0,165.0,0.2,-0.7,169.0,168.41,140.68
2018,1,3,13,15,3.5,131.5,0.3,-0.75,133.5,131.63,109.72
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,95.29,78.61
2018,1,3,13,45,0.0,77.0,0.45,-0.8,77.0,74.46,60.63
2018,1,3,14,0,0.0,56.0,0.5,-0.8,56.0,54.12,42.8
2018,1,3,14,15,0.0,52.5,0.55,-0.85,52.5,50.72,39.9
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,47.33,36.95
2018,1,3,14,45,0.0,48.5,0.6,-0.95,48.5,46.85,36.6
2018,1,3,15,0,0.0,48.0,0.6,-1.0,48.0,46.36,36.23
2018,1,3,15,15,0.0,42.5,0.6,-1.2,42.5,41.04,31.51
2018,1,3,15,30,0.0,37.0,0.6,-1.4,37.0,35.72,26.75
2018,1,3,15,45,0.0,29.5,0.55,-1.55,29.5,28.47,20.18
2018,1,3,16,0,0.0,22.0,0.5,-1.7,22.0,21.22,13.55
2018,1,3,16,15,0.0,18.0,0.5,-1.85,18.0,17.36,9.93
2018,1,3,16,30,0.0,14.0,0.5,-2.0,14.0,13.5,6.23
2018,1,3,16,45,0.0,9.5,0.55,-2.15,9.5,9.16,1.68
2018,1,3,17,0,0.0,5.0,0.6,-2.3,5.0,4.82,0.0
2018,1,3,17,15,0.0,2.5,0.6,-2.4,2.5,2.46,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.05,-7.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.95,-8.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.5,3.3,-6.75,33.0,18.18,0.0
2018,1,4,8,0,393.0,30.0,3.9,-6.1,60.0,32.98,13.92
2018,1,4,8,15,499.5,37.5,4.25,-5.75,101.5,69.75,36.62
2018,1,4,8,30,606.0,45.0,4.6,-5.4,143.0,117.27,71.19
2018,1,4,8,45,669.0,49.5,4.9,-5.1,187.0,165.43,112.94
2018,1,4,9,0,732.0,54.0,5.2,-4.8,231.0,218.07,161.79
2018,1,4,9,15,773.0,57.5,5.3,-4.55,273.5,268.76,211.17
2018,1,4,9,30,814.0,61.0,5.4,-4.3,316.0,321.91,262.91
2018,1,4,9,45,842.5,63.5,5.5,-4.05,354.5,371.58,311.43
2018,1,4,10,0,871.0,66.0,5.6,-3.8,393.0,421.82,359.58
2018,1,4,10,15,890.0,67.5,5.6,-3.6,425.5,467.05,402.48
2018,1,4,10,30,909.0,69.0,5.6,-3.4,458.0,510.38,442.76
2018,1,4,10,45,922.5,70.0,5.65,-3.15,484.0,549.97,478.97
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,587.77,512.87
2018,1,4,11,15,946.5,72.0,5.7,-2.75,529.5,621.83,543.0
2018,1,4,11,30,957.0,73.0,5.7,-2.6,549.0,653.49,570.57
2018,1,4,11,45,966.5,73.5,5.7,-2.45,562.5,681.38,594.57
2018,1,4,12,0,976.0,74.0,5.7,-2.3,576.0,706.43,615.88
2018,1,4,12,15,977.0,74.0,5.75,-2.2,578.5,722.37,629.74
2018,1,4,12,30,978.0,74.0,5.8,-2.1,581.0,734.96,640.33
2018,1,4,12,45,975.0,74.0,5.8,-2.05,575.5,741.43,645.6
2018,1,4,13,0,972.0,74.0,5.8,-2.0,570.0,744.4,648.18
2018,1,4,13,15,967.0,73.5,5.8,-2.1,556.5,741.96,646.83
2018,1,4,13,30,962.0,73.0,5.8,-2.2,543.0,736.07,642.8
2018,1,4,13,45,953.5,72.0,5.8,-2.25,522.0,723.89,633.6
2018,1,4,14,0,945.0,71.0,5.8,-2.3,501.0,708.48,621.81
2018,1,4,14,15,931.5,68.5,5.75,-2.5,472.0,684.99,602.68
2018,1,4,14,30,918.0,66.0,5.7,-2.7,443.0,658.69,580.88
2018,1,4,14,45,898.0,64.5,5.7,-2.9,408.5,630.85,557.27
2018,1,4,15,0,878.0,63.0,5.7,-3.1,374.0,596.97,528.07
2018,1,4,15,15,848.5,59.5,5.6,-3.4,333.5,553.62,489.96
2018,1,4,15,30,819.0,56.0,5.5,-3.7,293.0,509.28,449.92
2018,1,4,15,45,774.0,52.5,5.35,-4.05,249.0,456.6,401.39
2018,1,4,16,0,729.0,49.0,5.2,-4.4,205.0,404.63,351.98
2018,1,4,16,15,655.0,43.5,5.05,-4.8,160.0,339.4,289.83
2018,1,4,16,30,581.0,38.0,4.9,-5.2,115.0,277.84,229.27
2018,1,4,16,45,436.5,30.0,4.7,-5.55,75.5,200.22,148.31
2018,1,4,17,0,292.0,22.0,4.5,-5.9,36.0,118.74,0.0
2018,1,4,17,15,146.0,11.0,4.45,-6.1,18.0,47.87,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.35,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.25,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,-7.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,-7.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.95,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.85,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.3,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,269.0,16.5,2.5,-9.7,34.0,16.22,0.0
2018,1,5,8,0,459.0,26.0,2.8,-9.2,62.0,31.31,12.35
2018,1,5,8,15,561.0,32.5,3.05,-8.7,104.5,69.85,34.9
2018,1,5,8,30,663.0,39.0,3.3,-8.2,147.0,118.79,70.59
2018,1,5,8,45,720.5,43.5,3.5,-7.7,191.5,167.93,113.66
2018,1,5,9,0,778.0,48.0,3.7,-7.2,236.0,221.91,164.25
2018,1,5,9,15,813.5,51.0,3.75,-6.8,278.0,272.82,214.25
2018,1,5,9,30,849.0,54.0,3.8,-6.4,320.0,325.58,265.87
2018,1,5,9,45,872.0,57.0,3.85,-6.0,358.5,375.15,314.25
2018,1,5,10,0,895.0,60.0,3.9,-5.6,397.0,424.71,361.5
2018,1,5,10,15,913.0,61.5,3.9,-5.2,429.5,470.19,404.06
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,514.69,444.59
2018,1,5,10,45,943.5,64.0,3.9,-4.45,488.0,554.57,480.27
2018,1,5,11,0,956.0,65.0,3.9,-4.1,514.0,592.54,513.45
2018,1,5,11,15,964.0,65.5,3.9,-3.8,532.5,625.26,541.63
2018,1,5,11,30,972.0,66.0,3.9,-3.5,551.0,655.38,567.08
2018,1,5,11,45,977.0,66.0,3.9,-3.2,562.0,680.32,587.83
2018,1,5,12,0,982.0,66.0,3.9,-2.9,573.0,702.21,605.77
2018,1,5,12,15,982.0,66.5,3.9,-2.65,575.5,718.21,618.73
2018,1,5,12,30,982.0,67.0,3.9,-2.4,578.0,730.8,628.13
2018,1,5,12,45,979.0,67.0,3.9,-2.2,572.5,737.36,632.96
2018,1,5,13,0,976.0,67.0,3.9,-2.0,567.0,740.4,635.16
2018,1,5,13,15,971.0,66.5,3.9,-1.85,553.5,738.01,633.32
2018,1,5,13,30,966.0,66.0,3.9,-1.7,540.0,732.15,628.88
2018,1,5,13,45,957.0,65.0,3.9,-1.6,519.0,719.64,619.37
2018,1,5,14,0,948.0,64.0,3.9,-1.5,498.0,703.88,607.37
2018,1,5,14,15,935.0,62.5,3.85,-1.55,470.0,681.84,589.98
2018,1,5,14,30,922.0,61.0,3.8,-1.6,442.0,656.99,569.6
2018,1,5,14,45,903.0,59.0,3.75,-1.6,407.5,625.28,543.17
2018,1,5,15,0,884.0,57.0,3.7,-1.6,373.0,591.45,514.43
2018,1,5,15,15,856.5,54.5,3.5,-1.85,333.5,550.45,478.98
2018,1,5,15,30,829.0,52.0,3.3,-2.1,294.0,511.74,444.35
2018,1,5,15,45,787.5,48.5,3.1,-2.35,250.5,460.52,398.12
2018,1,5,16,0,746.0,45.0,2.9,-2.6,207.0,409.83,350.88
2018,1,5,16,15,677.5,40.0,2.6,-3.25,162.5,346.94,292.2
2018,1,5,16,30,609.0,35.0,2.3,-3.9,118.0,287.49,234.68
2018,1,5,16,45,472.0,28.0,2.0,-4.55,78.0,206.56,153.31
2018,1,5,17,0,335.0,21.0,1.7,-5.2,38.0,132.33,0.0
2018,1,5,17,15,167.5,10.5,1.75,-5.45,19.0,53.19,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,1.2,-12.4,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.5,-11.8,6.0,0.0,0.0
2018,1,6,7,45,266.0,16.5,1.8,-11.2,34.0,16.22,0.0
2018,1,6,8,0,458.0,26.0,2.1,-10.6,62.0,30.98,12.41
2018,1,6,8,15,569.0,32.0,2.4,-10.1,105.5,69.55,34.62
2018,1,6,8,30,680.0,38.0,2.7,-9.6,149.0,119.49,70.78
2018,1,6,8,45,737.0,42.5,3.05,-9.05,194.0,169.45,114.72
2018,1,6,9,0,794.0,47.0,3.4,-8.5,239.0,224.17,166.21
2018,1,6,9,15,831.0,49.5,3.45,-8.1,282.0,276.05,217.27
2018,1,6,9,30,868.0,52.0,3.5,-7.7,325.0,329.45,269.62
2018,1,6,9,45,900.5,55.0,3.55,-7.25,367.5,383.29,321.65
2018,1,6,10,0,933.0,58.0,3.6,-6.8,410.0,437.92,373.19
2018,1,6,10,15,951.5,59.5,3.5,-6.45,444.0,485.22,417.23
2018,1,6,10,30,970.0,61.0,3.4,-6.1,478.0,531.47,459.08
2018,1,6,10,45,981.0,62.5,3.35,-5.7,504.5,572.54,495.45
2018,1,6,11,0,992.0,64.0,3.3,-5.3,531.0,611.52,529.05
2018,1,6,11,15,999.5,65.0,3.25,-5.0,550.5,645.63,557.98
2018,1,6,11,30,1007.0,66.0,3.2,-4.7,570.0,677.01,584.01
2018,1,6,11,45,1011.0,66.5,3.1,-4.4,581.0,702.78,604.74
2018,1,6,12,0,1015.0,67.0,3.0,-4.1,592.0,725.34,622.46
2018,1,6,12,15,1006.5,66.5,3.0,-3.85,589.5,735.29,630.29
2018,1,6,12,30,998.0,66.0,3.0,-3.6,587.0,741.49,634.56
2018,1,6,12,45,995.0,65.5,3.0,-3.4,581.0,747.71,639.1
2018,1,6,13,0,992.0,65.0,3.0,-3.2,575.0,750.35,640.96
2018,1,6,13,15,987.0,64.5,3.0,-3.1,561.5,748.05,639.33
2018,1,6,13,30,982.0,64.0,3.0,-3.0,548.0,742.23,635.09
2018,1,6,13,45,973.5,63.0,3.0,-2.9,527.0,730.01,625.94
2018,1,6,14,0,965.0,62.0,3.0,-2.8,506.0,714.48,614.27
2018,1,6,14,15,952.5,61.0,3.0,-2.85,478.0,693.18,598.21
2018,1,6,14,30,940.0,60.0,3.0,-2.9,450.0,668.99,578.82
2018,1,6,14,45,921.5,57.5,3.0,-2.95,415.0,636.64,552.4
2018,1,6,15,0,903.0,55.0,3.0,-3.0,380.0,602.07,523.55
2018,1,6,15,15,876.0,52.5,2.9,-3.25,340.0,560.81,488.3
2018,1,6,15,30,849.0,50.0,2.8,-3.5,300.0,518.46,451.07
2018,1,6,15,45,808.0,47.0,2.65,-3.75,256.5,470.85,407.93
2018,1,6,16,0,767.0,44.0,2.5,-4.0,213.0,420.24,360.83
2018,1,6,16,15,700.5,39.0,2.3,-4.65,167.5,357.34,302.2
2018,1,6,16,30,634.0,34.0,2.1,-5.3,122.0,297.77,244.52
2018,1,6,16,45,497.5,27.5,1.85,-5.95,81.0,216.36,163.24
2018,1,6,17,0,361.0,21.0,1.6,-6.6,40.0,137.84,0.0
2018,1,6,17,15,180.5,10.5,1.75,-6.85,20.0,56.92,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,-7.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.15,-8.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.2,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.75,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.3,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.85,34.0,16.22,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.4,62.0,30.8,12.48
2018,1,7,8,15,560.0,32.0,1.5,-10.7,103.5,68.62,34.31
2018,1,7,8,30,656.0,38.0,1.5,-10.0,145.0,116.3,69.09
2018,1,7,8,45,713.5,42.0,1.5,-9.3,189.0,164.65,111.28
2018,1,7,9,0,771.0,46.0,1.5,-8.6,233.0,217.86,160.76
2018,1,7,9,15,798.5,50.5,1.4,-8.05,274.0,267.92,209.53
2018,1,7,9,30,826.0,55.0,1.3,-7.5,315.0,319.16,258.81
2018,1,7,9,45,856.5,57.0,1.2,-7.0,354.5,369.58,306.19
2018,1,7,10,0,887.0,59.0,1.1,-6.5,394.0,420.63,352.61
2018,1,7,10,15,899.0,61.0,1.0,-6.05,424.5,463.88,391.2
2018,1,7,10,30,911.0,63.0,0.9,-5.6,455.0,505.72,427.14
2018,1,7,10,45,921.5,64.5,0.8,-5.15,480.5,544.64,459.29
2018,1,7,11,0,932.0,66.0,0.7,-4.7,506.0,581.61,488.62
2018,1,7,11,15,939.0,67.0,0.75,-4.3,524.5,613.85,515.04
2018,1,7,11,30,946.0,68.0,0.8,-3.9,543.0,643.54,538.95
2018,1,7,11,45,950.0,69.0,0.85,-3.5,554.0,668.64,558.88
2018,1,7,12,0,954.0,70.0,0.9,-3.1,565.0,690.75,576.23
2018,1,7,12,15,922.5,77.5,1.0,-2.85,558.5,693.74,579.35
2018,1,7,12,30,891.0,85.0,1.1,-2.6,552.0,696.0,581.83
2018,1,7,12,45,903.5,81.5,1.2,-2.3,551.5,705.39,589.99
2018,1,7,13,0,916.0,78.0,1.3,-2.0,551.0,714.97,597.95
2018,1,7,13,15,927.0,73.5,1.35,-1.9,542.5,719.11,601.73
2018,1,7,13,30,938.0,69.0,1.4,-1.8,534.0,719.84,603.09
2018,1,7,13,45,923.5,69.0,1.45,-1.65,511.5,705.13,592.65
2018,1,7,14,0,909.0,69.0,1.5,-1.5,489.0,687.39,580.04
2018,1,7,14,15,817.5,80.0,1.55,-1.5,441.5,633.38,537.79
2018,1,7,14,30,726.0,91.0,1.6,-1.5,394.0,577.62,493.35
2018,1,7,14,45,658.5,93.0,1.6,-1.5,351.5,524.73,450.51
2018,1,7,15,0,591.0,95.0,1.6,-1.5,309.0,472.31,407.13
2018,1,7,15,15,613.5,82.5,1.5,-1.75,284.0,455.81,393.3
2018,1,7,15,30,636.0,70.0,1.4,-2.0,259.0,435.92,375.54
2018,1,7,15,45,542.0,66.5,1.3,-2.25,211.0,364.47,313.53
2018,1,7,16,0,448.0,63.0,1.2,-2.5,163.0,297.59,254.46
2018,1,7,16,15,349.0,54.5,1.1,-2.85,122.0,226.91,191.35
2018,1,7,16,30,250.0,46.0,1.0,-3.2,81.0,165.92,135.94
2018,1,7,16,45,208.0,33.5,0.85,-3.6,55.5,127.68,96.6
2018,1,7,17,0,166.0,21.0,0.7,-4.0,30.0,84.17,6.01
2018,1,7,17,15,83.0,10.5,0.75,-4.05,15.0,31.93,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,-6.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,2.05,-6.7,29.5,17.2,0.0
2018,1,8,8,0,324.0,29.0,2.3,-6.2,54.0,29.75,12.99
2018,1,8,8,15,425.0,37.5,2.4,-5.45,93.0,63.44,34.17
2018,1,8,8,30,526.0,46.0,2.5,-4.7,132.0,107.38,65.94
2018,1,8,8,45,588.0,51.5,2.55,-4.0,173.5,151.63,103.6
2018,1,8,9,0,650.0,57.0,2.6,-3.3,215.0,201.37,148.68
2018,1,8,9,15,689.5,61.5,2.75,-2.6,255.5,249.13,193.98
2018,1,8,9,30,729.0,66.0,2.9,-1.9,296.0,299.77,241.75
2018,1,8,9,45,754.0,69.5,3.05,-1.2,332.0,345.81,285.27
2018,1,8,10,0,779.0,73.0,3.2,-0.5,368.0,392.37,328.26
2018,1,8,10,15,793.5,76.5,3.15,-0.15,398.5,434.49,366.69
2018,1,8,10,30,808.0,80.0,3.1,0.2,429.0,475.72,403.3
2018,1,8,10,45,815.5,83.0,3.05,0.5,452.5,511.69,434.69
2018,1,8,11,0,823.0,86.0,3.0,0.8,476.0,545.83,463.76
2018,1,8,11,15,568.5,144.0,3.0,0.9,418.0,483.87,412.04
2018,1,8,11,30,314.0,202.0,3.0,1.0,360.0,403.06,343.07
2018,1,8,11,45,210.0,217.5,2.95,1.05,324.0,357.83,304.44
2018,1,8,12,0,106.0,233.0,2.9,1.1,288.0,307.29,260.39
2018,1,8,12,15,75.0,222.5,2.85,1.15,261.5,277.99,235.38
2018,1,8,12,30,44.0,212.0,2.8,1.2,235.0,247.55,209.11
2018,1,8,12,45,27.5,192.5,2.75,1.25,207.0,216.28,182.4
2018,1,8,13,0,11.0,173.0,2.7,1.3,179.0,179.29,150.61
2018,1,8,13,15,8.0,167.5,2.55,1.35,171.5,171.9,144.33
2018,1,8,13,30,5.0,162.0,2.4,1.4,164.0,164.52,138.01
2018,1,8,13,45,3.5,153.0,2.3,1.4,154.5,154.49,129.52
2018,1,8,14,0,2.0,144.0,2.2,1.4,145.0,144.5,121.05
2018,1,8,14,15,1.5,138.0,2.15,1.3,138.5,138.39,116.0
2018,1,8,14,30,1.0,132.0,2.1,1.2,132.0,132.36,111.0
2018,1,8,14,45,2.5,117.0,2.0,1.15,117.5,117.96,98.73
2018,1,8,15,0,4.0,102.0,1.9,1.1,103.0,103.49,86.3
2018,1,8,15,15,2.0,64.5,1.8,0.9,65.0,63.48,51.14
2018,1,8,15,30,0.0,27.0,1.7,0.7,27.0,26.05,17.79
2018,1,8,15,45,0.0,21.0,1.65,0.5,21.0,20.26,12.6
2018,1,8,16,0,0.0,15.0,1.6,0.3,15.0,14.46,7.35
2018,1,8,16,15,0.0,12.5,1.55,0.15,12.5,12.05,5.1
2018,1,8,16,30,0.0,10.0,1.5,0.0,10.0,9.64,2.82
2018,1,8,16,45,0.0,7.5,1.45,-0.2,7.5,7.23,0.4
2018,1,8,17,0,0.0,5.0,1.4,-0.4,5.0,4.82,0.0
2018,1,8,17,15,0.0,2.5,1.35,-0.45,2.5,2.46,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,180.0,17.0,1.1,1.0,28.5,16.71,0.0
2018,1,9,8,0,312.0,28.0,1.2,1.4,52.0,28.33,11.8
2018,1,9,8,15,427.5,36.0,1.3,1.75,92.5,61.93,31.91
2018,1,9,8,30,543.0,44.0,1.4,2.1,133.0,107.27,63.42
2018,1,9,8,45,605.0,49.0,1.5,2.45,175.0,151.92,100.57
2018,1,9,9,0,667.0,54.0,1.6,2.8,217.0,202.69,145.6
2018,1,9,9,15,708.5,57.5,1.5,3.35,257.5,250.7,189.85
2018,1,9,9,30,750.0,61.0,1.4,3.9,298.0,301.38,236.11
2018,1,9,9,45,779.5,63.0,1.35,4.4,335.0,348.48,278.95
2018,1,9,10,0,809.0,65.0,1.3,4.9,372.0,396.41,321.31
2018,1,9,10,15,827.0,66.5,1.25,5.65,403.0,439.21,358.08
2018,1,9,10,30,845.0,68.0,1.2,6.4,434.0,481.27,392.97
2018,1,9,10,45,858.5,69.0,1.1,7.1,459.0,518.19,422.45
2018,1,9,11,0,872.0,70.0,1.0,7.8,484.0,554.51,450.32
2018,1,9,11,15,880.5,70.5,0.95,8.6,502.0,585.61,473.47
2018,1,9,11,30,889.0,71.0,0.9,9.4,520.0,614.41,494.18
2018,1,9,11,45,893.5,71.5,0.9,10.2,531.0,638.25,511.12
2018,1,9,12,0,898.0,72.0,0.9,11.0,542.0,659.29,525.64
2018,1,9,12,15,896.0,73.0,0.8,11.45,544.0,673.7,534.5
2018,1,9,12,30,894.0,74.0,0.7,11.9,546.0,684.96,540.42
2018,1,9,12,45,889.0,75.0,0.6,12.35,541.0,690.99,542.42
2018,1,9,13,0,884.0,76.0,0.5,12.8,536.0,693.8,542.22
2018,1,9,13,15,863.5,79.0,0.4,12.95,520.0,688.87,537.24
2018,1,9,13,30,843.0,82.0,0.3,13.1,504.0,677.2,527.75
2018,1,9,13,45,846.0,78.0,0.15,13.25,487.5,670.57,521.49
2018,1,9,14,0,849.0,74.0,0.0,13.4,471.0,660.79,513.7
2018,1,9,14,15,834.5,72.0,0.1,13.25,444.0,638.76,499.26
2018,1,9,14,30,820.0,70.0,0.2,13.1,417.0,614.21,483.27
2018,1,9,14,45,799.5,68.0,0.25,12.95,385.0,583.64,461.94
2018,1,9,15,0,779.0,66.0,0.3,12.8,353.0,551.25,438.68
2018,1,9,15,15,749.0,63.5,0.4,12.35,315.5,511.32,409.92
2018,1,9,15,30,719.0,61.0,0.5,11.9,278.0,470.63,379.35
2018,1,9,15,45,674.0,56.5,0.6,11.45,237.0,419.68,339.34
2018,1,9,16,0,629.0,52.0,0.7,11.0,196.0,372.78,300.65
2018,1,9,16,15,436.0,43.5,0.8,10.4,133.5,255.7,205.14
2018,1,9,16,30,243.0,35.0,0.9,9.8,71.0,149.18,116.65
2018,1,9,16,45,229.5,28.0,1.0,9.2,52.5,130.46,95.81
2018,1,9,17,0,216.0,21.0,1.1,8.6,34.0,101.78,29.36
2018,1,9,17,15,110.0,10.5,1.15,8.25,17.0,39.43,0.0
2018,1,9,17,30,4.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,9,17,45,2.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.6,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,9.5,14.0,1.2,2.15,14.0,13.76,0.0
2018,1,10,8,0,0.0,24.0,1.2,2.4,24.0,22.89,10.9
2018,1,10,8,15,2.5,39.0,1.4,2.9,39.5,37.35,26.18
2018,1,10,8,30,5.0,54.0,1.6,3.4,55.0,52.26,39.73
2018,1,10,8,45,9.5,70.0,1.8,3.9,72.0,68.82,54.41
2018,1,10,9,0,14.0,86.0,2.0,4.4,89.0,85.93,69.42
2018,1,10,9,15,7.5,90.0,1.95,5.1,91.5,89.0,72.33
2018,1,10,9,30,1.0,94.0,1.9,5.8,94.0,91.33,74.37
2018,1,10,9,45,18.5,99.5,1.85,6.45,106.5,104.14,84.93
2018,1,10,10,0,36.0,105.0,1.8,7.1,119.0,117.65,96.17
2018,1,10,10,15,53.0,93.5,1.9,7.85,115.5,115.33,94.02
2018,1,10,10,30,70.0,82.0,2.0,8.6,112.0,116.33,94.9
2018,1,10,10,45,35.0,97.0,2.1,9.35,112.0,113.64,92.13
2018,1,10,11,0,0.0,112.0,2.2,10.1,112.0,108.88,87.3
2018,1,10,11,15,21.0,147.5,2.15,10.55,158.0,156.47,127.2
2018,1,10,11,30,42.0,183.0,2.1,11.0,204.0,209.85,171.13
2018,1,10,11,45,27.5,185.5,2.1,11.4,199.5,204.85,166.24
2018,1,10,12,0,13.0,188.0,2.1,11.8,195.0,194.4,157.06
2018,1,10,12,15,9.0,177.5,2.05,12.1,182.5,181.39,146.14
2018,1,10,12,30,5.0,167.0,2.0,12.4,170.0,168.23,135.12
2018,1,10,12,45,13.5,179.5,2.0,12.65,187.0,187.27,150.86
2018,1,10,13,0,22.0,192.0,2.0,12.9,204.0,206.67,166.73
2018,1,10,13,15,22.5,191.5,2.0,13.0,203.5,207.06,167.06
2018,1,10,13,30,23.0,191.0,2.0,13.1,203.0,207.48,167.49
2018,1,10,13,45,30.0,189.5,1.95,13.2,204.0,218.24,176.51
2018,1,10,14,0,37.0,188.0,1.9,13.3,205.0,222.3,180.08
2018,1,10,14,15,31.5,175.5,1.75,13.15,189.5,205.42,166.47
2018,1,10,14,30,26.0,163.0,1.6,13.0,174.0,181.91,147.44
2018,1,10,14,45,20.0,148.5,1.5,12.85,156.5,162.99,132.06
2018,1,10,15,0,14.0,134.0,1.4,12.7,139.0,144.29,116.71
2018,1,10,15,15,40.0,118.5,1.3,11.85,131.0,148.34,121.13
2018,1,10,15,30,66.0,103.0,1.2,11.0,123.0,144.96,119.0
2018,1,10,15,45,350.0,75.5,1.1,10.1,159.0,277.85,231.34
2018,1,10,16,0,634.0,48.0,1.0,9.2,195.0,369.4,302.81
2018,1,10,16,15,593.5,42.5,1.05,8.35,157.5,321.65,260.1
2018,1,10,16,30,553.0,37.0,1.1,7.5,120.0,275.42,217.7
2018,1,10,16,45,443.5,30.0,1.2,6.6,82.0,209.29,156.62
2018,1,10,17,0,334.0,23.0,1.3,5.7,44.0,141.7,54.72
2018,1,10,17,15,180.0,13.0,1.3,5.4,23.0,60.86,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.75,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,7,15,2.0,0.5,1.7,4.8,0.5,0.0,0.0
2018,1,11,7,30,4.0,1.0,1.9,5.0,1.0,0.0,0.0
2018,1,11,7,45,2.0,2.5,2.1,5.25,2.5,2.46,0.0
2018,1,11,8,0,0.0,4.0,2.3,5.5,4.0,3.85,0.0
2018,1,11,8,15,0.0,6.0,2.4,5.95,6.0,5.78,0.0
2018,1,11,8,30,0.0,8.0,2.5,6.4,8.0,7.71,1.03
2018,1,11,8,45,0.0,10.0,2.55,6.9,10.0,9.64,2.78
2018,1,11,9,0,0.0,12.0,2.6,7.4,12.0,11.57,4.51
2018,1,11,9,15,0.0,27.5,2.75,8.0,27.5,26.54,17.62
2018,1,11,9,30,0.0,43.0,2.9,8.6,43.0,41.52,30.63
2018,1,11,9,45,0.0,37.5,3.05,9.25,37.5,36.21,25.89
2018,1,11,10,0,0.0,32.0,3.2,9.9,32.0,30.89,21.17
2018,1,11,10,15,0.0,55.0,3.2,10.45,55.0,53.14,40.23
2018,1,11,10,30,0.0,78.0,3.2,11.0,78.0,75.43,59.05
2018,1,11,10,45,0.0,80.0,3.25,11.55,80.0,77.37,60.45
2018,1,11,11,0,0.0,82.0,3.3,12.1,82.0,79.31,61.86
