Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,83.5,3.25,12.6,83.5,80.76,62.88
2018,1,11,11,30,0.0,85.0,3.2,13.1,85.0,82.22,63.91
2018,1,11,11,45,0.5,113.0,3.15,13.6,113.5,110.23,87.08
2018,1,11,12,0,1.0,141.0,3.1,14.1,142.0,138.69,110.34
2018,1,11,12,15,2.0,146.5,3.1,14.5,148.0,145.04,115.33
2018,1,11,12,30,3.0,152.0,3.1,14.9,154.0,151.48,120.44
2018,1,11,12,45,1.5,134.5,3.15,15.3,135.5,132.81,104.95
2018,1,11,13,0,0.0,117.0,3.2,15.7,117.0,114.18,89.52
2018,1,11,13,15,1.0,121.5,3.2,15.95,122.0,119.54,93.95
2018,1,11,13,30,2.0,126.0,3.2,16.2,127.0,124.98,98.45
2018,1,11,13,45,3.0,133.0,3.2,16.45,134.5,133.12,105.16
2018,1,11,14,0,4.0,140.0,3.2,16.7,142.0,141.46,112.05
2018,1,11,14,15,2.0,120.0,3.0,16.6,121.0,119.6,94.21
2018,1,11,14,30,0.0,100.0,2.8,16.5,100.0,97.87,76.4
2018,1,11,14,45,0.5,90.5,2.65,16.45,90.5,88.68,68.95
2018,1,11,15,0,1.0,81.0,2.5,16.4,81.0,79.47,61.41
2018,1,11,15,15,0.5,69.0,2.35,15.95,69.0,67.08,51.21
2018,1,11,15,30,0.0,57.0,2.2,15.5,57.0,55.08,41.21
2018,1,11,15,45,0.0,45.0,2.05,15.05,45.0,43.46,31.43
2018,1,11,16,0,0.0,33.0,1.9,14.6,33.0,31.85,21.54
2018,1,11,16,15,0.0,24.5,2.0,14.35,24.5,23.64,14.43
2018,1,11,16,30,0.0,16.0,2.1,14.1,16.0,15.43,7.3
2018,1,11,16,45,5.0,12.0,2.2,13.85,12.5,13.45,5.19
2018,1,11,17,0,10.0,8.0,2.3,13.6,9.0,11.76,0.29
2018,1,11,17,15,10.0,5.0,2.4,13.7,5.5,7.61,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.35,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,119.0,14.0,2.65,14.85,21.5,13.76,0.0
2018,1,12,8,0,204.0,22.0,2.7,15.1,38.0,20.5,6.9
2018,1,12,8,15,323.0,33.0,2.8,15.4,77.5,51.61,25.43
2018,1,12,8,30,442.0,44.0,2.9,15.7,117.0,94.92,54.42
2018,1,12,8,45,303.0,40.5,3.0,16.0,97.0,91.79,58.71
2018,1,12,9,0,164.0,37.0,3.1,16.3,77.0,73.3,50.29
2018,1,12,9,15,103.0,67.5,3.3,16.6,94.0,94.24,70.89
2018,1,12,9,30,42.0,98.0,3.5,16.9,111.0,108.98,85.16
2018,1,12,9,45,50.0,111.0,3.65,17.2,128.5,126.87,100.01
2018,1,12,10,0,58.0,124.0,3.8,17.5,146.0,145.47,115.35
2018,1,12,10,15,122.5,114.0,3.85,17.75,166.0,169.08,134.77
2018,1,12,10,30,187.0,104.0,3.9,18.0,186.0,197.77,158.77
2018,1,12,10,45,173.5,110.5,3.95,18.3,190.0,204.82,164.72
2018,1,12,11,0,160.0,117.0,4.0,18.6,194.0,210.54,169.38
2018,1,12,11,15,80.0,94.5,4.05,18.75,133.0,142.69,113.44
2018,1,12,11,30,0.0,72.0,4.1,18.9,72.0,69.62,52.05
2018,1,12,11,45,0.0,73.5,4.1,19.0,73.5,71.08,53.23
2018,1,12,12,0,0.0,75.0,4.1,19.1,75.0,72.53,54.36
2018,1,12,12,15,0.0,62.5,4.1,19.15,62.5,60.42,44.38
2018,1,12,12,30,0.0,50.0,4.1,19.2,50.0,48.32,34.4
2018,1,12,12,45,0.0,58.5,4.05,19.2,58.5,56.55,41.2
2018,1,12,13,0,0.0,67.0,4.0,19.2,67.0,64.78,47.99
2018,1,12,13,15,3.0,95.5,4.0,19.35,97.0,94.7,72.62
2018,1,12,13,30,6.0,124.0,4.0,19.5,127.0,125.67,97.94
2018,1,12,13,45,6.0,129.5,4.05,19.65,132.5,131.52,102.7
2018,1,12,14,0,6.0,135.0,4.1,19.8,138.0,137.52,107.64
2018,1,12,14,15,3.0,95.5,3.95,19.75,97.0,94.98,73.03
2018,1,12,14,30,0.0,56.0,3.8,19.7,56.0,54.11,39.41
2018,1,12,14,45,17.5,85.5,3.65,19.65,92.0,97.22,75.6
2018,1,12,15,0,35.0,115.0,3.5,19.6,128.0,140.62,111.63
2018,1,12,15,15,39.0,103.0,3.1,19.0,116.0,129.62,102.93
2018,1,12,15,30,43.0,91.0,2.7,18.4,104.0,118.29,93.84
2018,1,12,15,45,21.5,74.0,2.3,17.85,80.5,87.63,68.16
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,55.72,41.28
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,44.15,31.46
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,32.84,21.7
2018,1,12,16,45,1.5,24.0,2.15,15.4,24.0,23.71,13.51
2018,1,12,17,0,3.0,14.0,2.2,14.8,14.0,14.46,2.56
2018,1,12,17,15,3.0,7.5,2.4,14.85,7.5,8.19,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.45,0.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,8.5,1.0,3.8,-1.1,1.0,0.0,0.0
2018,1,13,7,30,17.0,2.0,4.0,-0.9,2.0,0.0,0.0
2018,1,13,7,45,61.5,13.0,4.2,-0.7,17.5,12.78,0.0
2018,1,13,8,0,106.0,24.0,4.4,-0.5,33.0,20.96,8.98
2018,1,13,8,15,346.0,34.0,4.55,-0.15,87.5,54.13,28.51
2018,1,13,8,30,586.0,44.0,4.7,0.2,142.0,112.22,66.45
2018,1,13,8,45,652.0,49.0,4.85,0.5,187.0,160.85,107.52
2018,1,13,9,0,718.0,54.0,5.0,0.8,232.0,214.34,155.94
2018,1,13,9,15,758.5,56.5,5.0,1.2,274.0,263.87,203.18
2018,1,13,9,30,799.0,59.0,5.0,1.6,316.0,315.91,252.69
2018,1,13,9,45,826.5,61.5,5.05,1.95,354.5,365.35,299.78
2018,1,13,10,0,854.0,64.0,5.1,2.3,393.0,415.39,346.43
2018,1,13,10,15,873.0,65.5,5.1,2.6,426.0,460.2,387.74
2018,1,13,10,30,892.0,67.0,5.1,2.9,459.0,504.61,427.67
2018,1,13,10,45,905.0,67.5,5.1,3.2,485.0,543.79,462.35
2018,1,13,11,0,918.0,68.0,5.1,3.5,511.0,581.23,494.77
2018,1,13,11,15,926.5,69.0,5.05,3.65,530.5,614.64,523.28
2018,1,13,11,30,935.0,70.0,5.0,3.8,550.0,645.61,549.23
2018,1,13,11,45,940.5,70.5,5.0,4.0,562.0,671.53,570.73
2018,1,13,12,0,946.0,71.0,5.0,4.2,574.0,694.55,589.59
2018,1,13,12,15,949.5,70.5,5.0,4.25,578.0,712.09,603.7
2018,1,13,12,30,953.0,70.0,5.0,4.3,582.0,726.4,614.83
2018,1,13,12,45,930.0,74.5,5.0,4.35,571.0,724.87,613.52
2018,1,13,13,0,907.0,79.0,5.0,4.4,560.0,719.73,609.55
2018,1,13,13,15,914.5,75.0,4.95,4.35,551.0,722.69,612.2
2018,1,13,13,30,922.0,71.0,4.9,4.3,542.0,722.27,612.26
2018,1,13,13,45,926.0,67.5,4.85,4.25,525.5,716.6,608.29
2018,1,13,14,0,930.0,64.0,4.8,4.2,509.0,707.51,601.73
2018,1,13,14,15,919.0,62.0,4.75,3.95,482.0,686.81,586.39
2018,1,13,14,30,908.0,60.0,4.7,3.7,455.0,663.23,568.5
2018,1,13,14,45,891.0,58.0,4.65,3.45,421.5,633.17,544.27
2018,1,13,15,0,874.0,56.0,4.6,3.2,388.0,600.88,517.7
2018,1,13,15,15,850.0,53.5,4.4,2.8,349.5,561.97,484.75
2018,1,13,15,30,826.0,51.0,4.2,2.4,311.0,521.79,449.89
2018,1,13,15,45,792.5,48.0,4.05,2.0,269.0,478.51,411.38
2018,1,13,16,0,759.0,45.0,3.9,1.6,227.0,431.56,368.52
2018,1,13,16,15,700.5,40.5,3.55,0.85,182.5,372.05,313.86
2018,1,13,16,30,642.0,36.0,3.2,0.1,138.0,315.25,259.91
2018,1,13,16,45,541.0,30.0,2.85,-0.6,97.0,244.55,192.32
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,177.47,101.94
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,80.01,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,4.0,3.05,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,8.0,3.3,-6.1,7.0,0.0,0.0
2018,1,14,7,45,273.5,18.0,3.55,-5.85,36.5,17.69,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,32.0,14.32
2018,1,14,8,15,567.0,34.5,3.8,-5.25,109.5,70.8,35.54
2018,1,14,8,30,668.0,41.0,3.8,-4.9,153.0,120.24,71.03
2018,1,14,8,45,726.5,44.5,3.8,-4.55,198.5,169.34,113.56
2018,1,14,9,0,785.0,48.0,3.8,-4.2,244.0,223.48,163.86
2018,1,14,9,15,822.0,51.5,3.7,-3.85,288.0,276.38,215.11
2018,1,14,9,30,859.0,55.0,3.6,-3.5,332.0,331.51,268.16
2018,1,14,9,45,884.0,57.0,3.45,-3.1,371.5,382.06,316.59
2018,1,14,10,0,909.0,59.0,3.3,-2.7,411.0,432.83,363.92
2018,1,14,10,15,925.5,60.5,3.2,-2.35,444.5,479.18,406.39
2018,1,14,10,30,942.0,62.0,3.1,-2.0,478.0,524.44,446.63
2018,1,14,10,45,953.0,63.5,3.0,-1.7,505.0,565.48,482.27
2018,1,14,11,0,964.0,65.0,2.9,-1.4,532.0,604.54,515.23
2018,1,14,11,15,971.5,66.0,2.75,-1.15,552.0,638.79,543.3
2018,1,14,11,30,979.0,67.0,2.6,-0.9,572.0,670.43,568.48
2018,1,14,11,45,983.0,68.0,2.5,-0.65,584.0,697.06,589.32
2018,1,14,12,0,987.0,69.0,2.4,-0.4,596.0,720.58,607.26
2018,1,14,12,15,988.5,68.5,2.35,-0.3,599.5,737.53,619.65
2018,1,14,12,30,990.0,68.0,2.3,-0.2,603.0,751.07,629.29
2018,1,14,12,45,989.0,68.0,2.3,-0.05,599.0,759.96,635.75
2018,1,14,13,0,988.0,68.0,2.3,0.1,595.0,765.3,639.66
2018,1,14,13,15,946.0,74.5,2.25,0.15,570.5,746.0,624.7
2018,1,14,13,30,904.0,81.0,2.2,0.2,546.0,723.32,607.43
2018,1,14,13,45,831.5,91.5,2.15,0.25,507.0,685.16,578.17
2018,1,14,14,0,759.0,102.0,2.1,0.3,468.0,643.55,544.9
2018,1,14,14,15,610.0,124.5,2.05,0.2,408.5,560.61,477.44
2018,1,14,14,30,461.0,147.0,2.0,0.1,349.0,476.68,408.08
2018,1,14,14,45,538.0,122.5,1.95,0.0,341.0,489.49,420.57
2018,1,14,15,0,615.0,98.0,1.9,-0.1,333.0,500.62,430.41
2018,1,14,15,15,590.0,94.0,1.75,-0.4,301.0,465.94,400.94
2018,1,14,15,30,565.0,90.0,1.6,-0.7,269.0,430.61,370.6
2018,1,14,15,45,553.0,76.0,1.45,-1.05,231.5,390.89,336.09
2018,1,14,16,0,541.0,62.0,1.3,-1.4,194.0,350.16,299.57
2018,1,14,16,15,491.0,56.0,1.2,-2.05,157.5,300.72,254.7
2018,1,14,16,30,441.0,50.0,1.1,-2.7,121.0,253.65,210.56
2018,1,14,16,45,259.0,38.5,1.0,-3.4,77.0,155.08,123.38
2018,1,14,17,0,77.0,27.0,0.9,-4.1,33.0,64.26,37.99
2018,1,14,17,15,52.5,15.0,0.95,-4.0,17.5,29.32,0.0
2018,1,14,17,30,28.0,3.0,1.0,-3.9,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,1.05,-3.8,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.8,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.6,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.4,6.0,5.9,0.0
2018,1,15,7,45,229.0,17.5,2.3,-7.15,34.0,17.2,0.0
2018,1,15,8,0,395.0,29.0,2.4,-6.9,62.0,30.13,13.83
2018,1,15,8,15,493.0,36.5,2.35,-6.5,103.0,66.57,34.76
2018,1,15,8,30,591.0,44.0,2.3,-6.1,144.0,113.06,68.46
2018,1,15,8,45,648.5,49.5,2.3,-5.7,188.0,161.16,110.11
2018,1,15,9,0,706.0,55.0,2.3,-5.3,232.0,213.28,158.15
2018,1,15,9,15,746.0,58.5,2.2,-4.8,274.5,263.29,205.98
2018,1,15,9,30,786.0,62.0,2.1,-4.3,317.0,315.83,255.79
2018,1,15,9,45,813.0,64.5,2.05,-3.85,355.5,364.75,302.01
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,414.26,347.52
2018,1,15,10,15,859.5,68.5,1.9,-2.95,427.0,459.63,388.17
2018,1,15,10,30,879.0,70.0,1.8,-2.5,460.0,504.33,426.91
2018,1,15,10,45,893.0,71.5,1.7,-2.05,487.0,543.95,460.28
2018,1,15,11,0,907.0,73.0,1.6,-1.6,514.0,582.9,491.98
2018,1,15,11,15,919.0,73.5,1.5,-1.2,535.0,617.75,519.51
2018,1,15,11,30,931.0,74.0,1.4,-0.8,556.0,650.37,544.47
2018,1,15,11,45,938.0,74.0,1.3,-0.4,568.5,676.85,563.98
2018,1,15,12,0,945.0,74.0,1.2,0.0,581.0,700.49,580.79
2018,1,15,12,15,947.5,73.5,1.05,0.25,585.0,717.58,591.33
2018,1,15,12,30,950.0,73.0,0.9,0.5,589.0,731.41,598.87
2018,1,15,12,45,950.0,72.5,0.75,0.75,585.0,740.19,602.53
2018,1,15,13,0,950.0,72.0,0.6,1.0,581.0,745.56,603.64
2018,1,15,13,15,945.0,71.0,0.55,1.15,568.5,743.44,601.22
2018,1,15,13,30,940.0,70.0,0.5,1.3,556.0,737.88,596.56
2018,1,15,13,45,932.0,69.5,0.45,1.4,536.5,727.47,588.63
2018,1,15,14,0,924.0,69.0,0.4,1.5,517.0,713.83,578.54
2018,1,15,14,15,911.0,67.5,0.45,1.45,489.5,692.58,564.83
2018,1,15,14,30,898.0,66.0,0.5,1.4,462.0,668.51,548.79
2018,1,15,14,45,877.0,64.5,0.55,1.35,427.5,636.77,525.81
2018,1,15,15,0,856.0,63.0,0.6,1.3,393.0,606.88,503.53
2018,1,15,15,15,828.0,60.5,0.55,1.0,354.0,565.92,471.29
2018,1,15,15,30,800.0,58.0,0.5,0.7,315.0,523.86,437.34
2018,1,15,15,45,759.0,55.0,0.45,0.4,272.0,473.63,395.76
2018,1,15,16,0,718.0,52.0,0.4,0.1,229.0,423.85,353.12
2018,1,15,16,15,654.0,47.5,0.35,-0.3,184.5,362.85,299.98
2018,1,15,16,30,590.0,43.0,0.3,-0.7,140.0,304.77,247.53
2018,1,15,16,45,481.5,35.5,0.2,-1.05,98.5,235.47,184.12
2018,1,15,17,0,373.0,28.0,0.1,-1.4,57.0,168.05,107.0
2018,1,15,17,15,214.0,17.0,0.15,-1.5,31.0,76.67,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.6,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.7,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.2,6.0,5.9,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.8,33.5,16.71,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.4,61.0,29.2,13.02
2018,1,16,8,15,497.0,34.5,0.9,-2.8,102.0,64.99,32.77
2018,1,16,8,30,595.0,41.0,1.0,-2.2,143.0,111.81,66.17
2018,1,16,8,45,653.5,46.0,1.05,-1.65,187.0,158.81,106.02
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,210.99,153.06
2018,1,16,9,15,749.0,55.0,1.35,-0.2,273.0,261.06,200.04
2018,1,16,9,30,786.0,59.0,1.6,0.7,315.0,313.37,248.76
2018,1,16,9,45,743.5,73.0,1.8,1.65,338.0,348.77,283.73
2018,1,16,10,0,701.0,87.0,2.0,2.6,361.0,378.83,312.64
2018,1,16,10,15,606.5,114.0,2.1,3.05,365.0,393.94,328.23
2018,1,16,10,30,512.0,141.0,2.2,3.5,369.0,398.31,333.53
2018,1,16,10,45,478.0,158.5,2.25,4.0,381.0,418.28,350.5
2018,1,16,11,0,444.0,176.0,2.3,4.5,393.0,434.72,363.81
2018,1,16,11,15,498.0,170.0,2.3,4.75,422.0,475.0,397.17
2018,1,16,11,30,552.0,164.0,2.3,5.0,451.0,516.54,431.02
2018,1,16,11,45,501.0,182.0,2.35,5.25,447.0,517.59,431.05
2018,1,16,12,0,450.0,200.0,2.4,5.5,443.0,514.84,428.07
2018,1,16,12,15,396.5,213.5,2.35,5.6,428.5,496.16,412.45
2018,1,16,12,30,343.0,227.0,2.3,5.7,414.0,480.88,399.3
2018,1,16,12,45,314.0,230.5,2.3,5.8,401.0,469.39,389.82
2018,1,16,13,0,285.0,234.0,2.3,5.9,388.0,456.41,379.06
2018,1,16,13,15,259.5,232.0,2.3,5.9,370.0,438.56,364.7
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,412.12,343.51
2018,1,16,13,45,297.5,211.5,2.25,5.85,360.5,443.34,370.43
2018,1,16,14,0,361.0,193.0,2.2,5.8,369.0,464.72,389.09
2018,1,16,14,15,359.5,182.0,1.95,5.5,349.5,448.19,375.85
2018,1,16,14,30,358.0,171.0,1.7,5.2,330.0,430.37,361.64
2018,1,16,14,45,304.0,164.0,1.5,4.95,292.0,382.56,322.23
2018,1,16,15,0,250.0,157.0,1.3,4.7,254.0,336.09,283.63
2018,1,16,15,15,204.5,143.0,1.25,4.15,217.5,288.18,244.19
2018,1,16,15,30,159.0,129.0,1.2,3.6,181.0,234.94,199.55
2018,1,16,15,45,148.5,113.5,1.15,3.05,157.0,208.08,176.83
2018,1,16,16,0,138.0,98.0,1.1,2.5,133.0,181.54,153.67
2018,1,16,16,15,122.5,76.0,1.1,2.15,102.5,144.58,120.92
2018,1,16,16,30,107.0,54.0,1.1,1.8,72.0,114.04,93.13
2018,1,16,16,45,72.5,40.0,1.15,1.4,50.5,75.77,58.44
2018,1,16,17,0,38.0,26.0,1.2,1.0,29.0,45.46,27.7
2018,1,16,17,15,28.5,15.0,1.2,0.95,16.5,22.81,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.0,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.0,2.0,1.97,0.0
2018,1,17,7,45,1.0,8.5,3.4,-2.0,8.5,8.36,0.0
2018,1,17,8,0,0.0,15.0,3.5,-2.0,15.0,14.47,5.63
2018,1,17,8,15,0.0,20.5,3.5,-2.0,20.5,19.78,11.65
2018,1,17,8,30,0.0,26.0,3.5,-2.0,26.0,25.09,16.76
2018,1,17,8,45,0.0,28.0,3.55,-1.95,28.0,27.02,18.71
2018,1,17,9,0,0.0,30.0,3.6,-1.9,30.0,28.95,20.56
2018,1,17,9,15,0.0,30.5,3.65,-1.85,30.5,29.44,21.04
2018,1,17,9,30,0.0,31.0,3.7,-1.8,31.0,29.92,21.46
2018,1,17,9,45,3.0,57.0,3.7,-1.8,58.0,56.17,45.03
2018,1,17,10,0,6.0,83.0,3.7,-1.8,85.0,82.77,68.7
2018,1,17,10,15,4.0,83.5,3.75,-1.8,85.0,82.6,68.43
2018,1,17,10,30,2.0,84.0,3.8,-1.8,85.0,82.25,68.0
2018,1,17,10,45,1.0,89.0,3.85,-1.8,89.5,86.68,71.8
2018,1,17,11,0,0.0,94.0,3.9,-1.8,94.0,91.06,75.53
2018,1,17,11,15,0.0,99.5,3.95,-1.8,99.5,96.47,80.2
2018,1,17,11,30,0.0,105.0,4.0,-1.8,105.0,101.9,84.89
2018,1,17,11,45,0.0,104.5,4.05,-1.85,104.5,101.42,84.4
2018,1,17,12,0,0.0,104.0,4.1,-1.9,104.0,100.94,83.93
2018,1,17,12,15,3.0,127.0,4.15,-1.9,128.5,125.92,105.9
2018,1,17,12,30,6.0,150.0,4.2,-1.9,153.0,151.33,128.11
2018,1,17,12,45,6.0,142.5,4.2,-1.95,145.5,143.91,121.67
2018,1,17,13,0,6.0,135.0,4.2,-2.0,138.0,136.47,115.26
2018,1,17,13,15,4.0,130.0,4.2,-2.0,132.0,130.15,109.75
2018,1,17,13,30,2.0,125.0,4.2,-2.0,126.0,123.81,104.23
2018,1,17,13,45,3.0,118.5,4.25,-2.05,120.0,118.05,99.35
2018,1,17,14,0,4.0,112.0,4.3,-2.1,114.0,112.26,94.46
2018,1,17,14,15,2.0,101.0,4.25,-2.15,102.0,99.83,83.58
2018,1,17,14,30,0.0,90.0,4.2,-2.2,90.0,87.46,72.71
2018,1,17,14,45,0.0,81.0,4.2,-2.25,81.0,78.48,64.87
2018,1,17,15,0,0.0,72.0,4.2,-2.3,72.0,69.61,57.08
2018,1,17,15,15,0.0,63.0,4.15,-2.4,63.0,60.89,49.38
2018,1,17,15,30,0.0,54.0,4.1,-2.5,54.0,52.17,41.62
2018,1,17,15,45,0.0,43.5,4.05,-2.6,43.5,42.01,32.47
2018,1,17,16,0,0.0,33.0,4.0,-2.7,33.0,31.85,23.25
2018,1,17,16,15,0.0,26.5,3.9,-2.85,26.5,25.57,17.47
2018,1,17,16,30,0.0,20.0,3.8,-3.0,20.0,19.29,11.64
2018,1,17,16,45,0.0,15.0,3.7,-3.1,15.0,14.46,7.04
2018,1,17,17,0,0.0,10.0,3.6,-3.2,10.0,9.64,1.88
2018,1,17,17,15,0.0,5.5,3.65,-3.3,5.5,5.41,0.0
2018,1,17,17,30,0.0,1.0,3.7,-3.4,1.0,0.98,0.0
2018,1,17,17,45,0.0,0.5,3.75,-3.5,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.15,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.5,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.6,-4.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.75,-5.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.8,-5.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.8,-5.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.8,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.85,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.7,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.55,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.0,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.8,-8.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.3,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.85,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.65,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.98,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.45,5.5,5.41,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.7,10.0,9.64,2.11
2018,1,18,8,15,154.5,24.0,2.75,-7.95,51.0,32.07,17.11
2018,1,18,8,30,309.0,38.0,2.9,-7.2,92.0,73.59,46.56
2018,1,18,8,45,548.5,46.5,3.1,-6.45,174.0,140.97,97.25
2018,1,18,9,0,788.0,55.0,3.3,-5.7,256.0,233.08,173.31
2018,1,18,9,15,823.0,59.0,3.25,-5.05,301.0,286.57,224.98
2018,1,18,9,30,858.0,63.0,3.2,-4.4,346.0,342.01,278.09
2018,1,18,9,45,880.0,66.5,3.15,-3.7,386.0,393.73,327.17
2018,1,18,10,0,902.0,70.0,3.1,-3.0,426.0,445.5,374.86
2018,1,18,10,15,917.0,72.0,3.05,-2.4,459.5,492.27,417.12
2018,1,18,10,30,932.0,74.0,3.0,-1.8,493.0,536.96,456.3
2018,1,18,10,45,944.0,75.5,2.95,-1.2,521.0,578.74,491.88
2018,1,18,11,0,956.0,77.0,2.9,-0.6,549.0,618.63,524.84
2018,1,18,11,15,964.0,78.0,2.9,-0.1,569.5,653.51,553.28
2018,1,18,11,30,972.0,79.0,2.9,0.4,590.0,685.8,579.02
2018,1,18,11,45,976.5,79.5,2.9,0.9,602.5,712.57,599.88
2018,1,18,12,0,981.0,80.0,2.9,1.4,615.0,736.25,617.97
2018,1,18,12,15,980.5,81.5,2.95,1.75,619.5,754.46,631.34
2018,1,18,12,30,980.0,83.0,3.0,2.1,624.0,769.23,641.99
2018,1,18,12,45,975.5,84.5,3.0,2.45,620.0,777.72,647.67
2018,1,18,13,0,971.0,86.0,3.0,2.8,616.0,782.65,650.8
2018,1,18,13,15,967.0,85.0,3.0,3.0,603.5,781.59,649.88
2018,1,18,13,30,963.0,84.0,3.0,3.2,591.0,777.0,646.46
2018,1,18,13,45,956.5,82.0,3.0,3.45,570.5,766.05,638.21
2018,1,18,14,0,950.0,80.0,3.0,3.7,550.0,751.72,627.54
2018,1,18,14,15,939.0,78.0,2.95,3.7,522.0,731.08,612.35
2018,1,18,14,30,928.0,76.0,2.9,3.7,494.0,711.46,597.8
2018,1,18,14,45,912.0,73.0,2.8,3.7,459.5,680.52,573.2
2018,1,18,15,0,896.0,70.0,2.7,3.7,425.0,647.12,546.28
2018,1,18,15,15,872.5,66.5,2.4,3.15,384.5,606.47,513.09
2018,1,18,15,30,849.0,63.0,2.1,2.6,344.0,564.3,477.8
2018,1,18,15,45,814.5,58.5,1.85,2.05,299.0,513.9,435.02
2018,1,18,16,0,780.0,54.0,1.6,1.5,254.0,463.37,390.74
2018,1,18,16,15,725.5,48.0,1.6,0.7,207.0,402.24,337.4
2018,1,18,16,30,671.0,42.0,1.6,-0.1,160.0,343.37,283.77
2018,1,18,16,45,576.5,35.5,1.65,-0.9,115.5,271.53,217.57
2018,1,18,17,0,482.0,29.0,1.7,-1.7,71.0,205.79,146.13
2018,1,18,17,15,285.5,18.5,1.8,-1.75,39.5,100.53,0.0
2018,1,18,17,30,89.0,8.0,1.9,-1.8,8.0,29.66,0.0
2018,1,18,17,45,44.5,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.7,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,7.86,0.0
2018,1,19,7,45,283.0,19.0,1.7,-4.05,40.0,18.68,0.0
2018,1,19,8,0,479.0,30.0,1.9,-3.2,72.0,34.82,16.75
2018,1,19,8,15,576.0,37.0,1.85,-2.5,117.0,74.88,38.27
2018,1,19,8,30,673.0,44.0,1.8,-1.8,162.0,125.31,74.43
2018,1,19,8,45,728.5,49.5,1.75,-1.1,209.5,176.65,118.4
2018,1,19,9,0,784.0,55.0,1.7,-0.4,257.0,232.82,169.35
2018,1,19,9,15,816.5,60.0,1.65,0.35,302.0,286.55,219.78
2018,1,19,9,30,849.0,65.0,1.6,1.1,347.0,342.02,271.06
2018,1,19,9,45,869.5,70.5,1.5,1.9,388.0,394.95,318.97
2018,1,19,10,0,890.0,76.0,1.4,2.7,429.0,447.85,365.1
2018,1,19,10,15,907.0,79.0,1.45,3.45,464.5,496.25,406.71
2018,1,19,10,30,924.0,82.0,1.5,4.2,500.0,543.7,446.22
2018,1,19,10,45,936.0,84.0,1.5,4.95,528.5,586.23,480.39
2018,1,19,11,0,948.0,86.0,1.5,5.7,557.0,626.9,512.05
2018,1,19,11,15,955.5,87.5,1.55,6.15,577.5,662.29,539.74
2018,1,19,11,30,963.0,89.0,1.6,6.6,598.0,695.09,564.9
2018,1,19,11,45,967.0,90.5,1.6,7.1,611.0,720.32,583.47
2018,1,19,12,0,971.0,92.0,1.6,7.6,624.0,744.75,601.03
2018,1,19,12,15,972.5,92.5,1.7,7.9,628.5,763.22,614.99
2018,1,19,12,30,974.0,93.0,1.8,8.2,633.0,778.32,626.05
2018,1,19,12,45,973.0,92.5,1.85,8.45,629.0,787.13,632.3
2018,1,19,13,0,972.0,92.0,1.9,8.7,625.0,792.41,636.17
2018,1,19,13,15,968.0,91.0,1.95,8.8,612.5,791.46,636.03
2018,1,19,13,30,964.0,90.0,2.0,8.9,600.0,790.98,636.43
2018,1,19,13,45,956.5,88.5,2.05,8.95,579.5,780.04,629.39
2018,1,19,14,0,949.0,87.0,2.1,9.0,559.0,765.69,620.01
2018,1,19,14,15,937.5,84.0,1.9,8.7,530.5,743.62,603.73
2018,1,19,14,30,926.0,81.0,1.7,8.4,502.0,718.5,584.91
2018,1,19,14,45,909.5,78.0,1.55,8.05,467.0,687.28,561.18
2018,1,19,15,0,893.0,75.0,1.4,7.7,432.0,653.6,535.17
2018,1,19,15,15,868.0,71.5,1.4,6.7,391.0,612.08,504.92
2018,1,19,15,30,843.0,68.0,1.4,5.7,350.0,569.08,472.39
2018,1,19,15,45,806.5,63.5,1.4,4.65,304.5,517.66,431.86
2018,1,19,16,0,770.0,59.0,1.4,3.6,259.0,466.2,389.48
2018,1,19,16,15,713.5,53.0,1.45,2.75,211.5,404.21,336.5
2018,1,19,16,30,657.0,47.0,1.5,1.9,164.0,344.49,283.09
2018,1,19,16,45,560.5,39.0,1.6,1.0,118.5,270.34,216.03
2018,1,19,17,0,464.0,31.0,1.7,0.1,73.0,208.85,150.78
2018,1,19,17,15,280.5,20.0,1.7,-0.05,41.0,112.13,0.0
2018,1,19,17,30,97.0,9.0,1.7,-0.2,9.0,32.83,0.0
2018,1,19,17,45,48.5,4.5,1.7,-0.4,4.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,7.86,0.0
2018,1,20,7,45,278.0,19.0,1.6,0.3,40.0,15.7,0.0
2018,1,20,8,0,470.0,30.0,1.7,1.1,72.0,34.83,16.56
2018,1,20,8,15,564.5,37.5,1.7,1.7,117.0,74.91,38.04
2018,1,20,8,30,659.0,45.0,1.7,2.3,162.0,125.05,73.73
2018,1,20,8,45,714.0,51.5,1.7,2.85,209.5,176.68,117.45
2018,1,20,9,0,769.0,58.0,1.7,3.4,257.0,233.13,168.03
2018,1,20,9,15,801.5,62.5,1.75,4.1,301.5,285.76,216.91
2018,1,20,9,30,834.0,67.0,1.8,4.8,346.0,340.15,266.83
2018,1,20,9,45,856.0,71.0,1.9,5.55,386.0,391.55,313.49
2018,1,20,10,0,878.0,75.0,2.0,6.3,426.0,443.07,358.93
2018,1,20,10,15,895.0,78.0,2.1,6.95,461.0,491.09,400.41
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,538.19,439.94
2018,1,20,10,45,923.0,83.5,2.35,8.3,524.0,580.4,474.67
2018,1,20,11,0,934.0,86.0,2.5,9.0,552.0,620.73,507.04
2018,1,20,11,15,939.5,87.5,2.5,9.45,571.5,654.62,533.52
2018,1,20,11,30,945.0,89.0,2.5,9.9,591.0,685.87,557.38
2018,1,20,11,45,950.0,89.5,2.55,10.4,603.5,710.35,575.94
2018,1,20,12,0,955.0,90.0,2.6,10.9,616.0,734.11,593.59
2018,1,20,12,15,954.5,91.5,2.6,11.15,620.5,752.12,606.43
2018,1,20,12,30,954.0,93.0,2.6,11.4,625.0,770.16,618.97
2018,1,20,12,45,948.5,94.0,2.65,11.7,620.0,777.57,623.98
2018,1,20,13,0,943.0,95.0,2.7,12.0,615.0,781.44,626.61
2018,1,20,13,15,938.0,93.5,2.65,12.1,602.0,779.37,624.88
2018,1,20,13,30,933.0,92.0,2.6,12.2,589.0,773.83,620.78
2018,1,20,13,45,926.0,90.0,2.6,12.3,569.0,762.89,613.18
2018,1,20,14,0,919.0,88.0,2.6,12.4,549.0,748.62,603.28
2018,1,20,14,15,908.0,85.5,2.35,12.05,521.5,727.85,588.05
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,704.1,570.29
2018,1,20,14,45,879.5,80.0,1.8,11.4,459.0,672.78,545.57
2018,1,20,15,0,862.0,77.0,1.5,11.1,424.0,639.13,518.66
2018,1,20,15,15,833.5,73.0,1.45,10.0,382.5,595.69,486.99
2018,1,20,15,30,805.0,69.0,1.4,8.9,341.0,551.07,453.36
2018,1,20,15,45,761.0,64.5,1.35,7.8,295.0,496.71,410.71
2018,1,20,16,0,717.0,60.0,1.3,6.7,249.0,442.94,366.85
2018,1,20,16,15,661.5,54.0,1.4,5.85,203.5,386.68,319.28
2018,1,20,16,30,606.0,48.0,1.5,5.0,158.0,329.89,269.15
2018,1,20,16,45,527.0,40.0,1.55,4.1,116.0,264.95,210.38
2018,1,20,17,0,448.0,32.0,1.6,3.2,74.0,205.79,149.46
2018,1,20,17,15,279.0,21.0,1.6,3.1,42.5,114.1,0.0
2018,1,20,17,30,110.0,10.0,1.6,3.0,11.0,37.29,0.0
2018,1,20,17,45,55.0,5.0,1.6,2.9,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.3,7.0,6.88,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.15,35.5,15.07,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,31.47,14.81
2018,1,21,8,15,469.0,37.5,1.7,4.6,105.0,67.09,34.42
2018,1,21,8,30,564.0,45.0,1.7,5.2,146.0,112.62,66.57
2018,1,21,8,45,620.5,50.0,1.7,5.8,189.0,158.39,104.79
2018,1,21,9,0,677.0,55.0,1.7,6.4,232.0,209.97,150.35
2018,1,21,9,15,712.5,59.5,1.55,7.05,273.5,258.97,195.1
2018,1,21,9,30,748.0,64.0,1.4,7.7,315.0,310.19,241.16
2018,1,21,9,45,739.5,73.0,1.2,8.3,345.5,351.53,278.64
2018,1,21,10,0,731.0,82.0,1.0,8.9,376.0,390.42,312.4
2018,1,21,10,15,696.0,97.5,1.0,9.65,395.5,421.92,339.41
2018,1,21,10,30,661.0,113.0,1.0,10.4,415.0,448.95,361.64
2018,1,21,10,45,680.0,115.0,1.0,11.15,441.5,486.44,391.17
2018,1,21,11,0,699.0,117.0,1.0,11.9,468.0,523.28,419.29
2018,1,21,11,15,770.5,102.5,1.05,12.6,503.0,571.98,456.7
2018,1,21,11,30,842.0,88.0,1.1,13.3,538.0,622.86,494.88
2018,1,21,11,45,841.5,90.5,1.2,14.0,548.5,646.18,511.84
2018,1,21,12,0,841.0,93.0,1.3,14.7,559.0,666.65,526.69
2018,1,21,12,15,867.5,86.0,1.35,15.0,570.0,692.19,545.55
2018,1,21,12,30,894.0,79.0,1.4,15.3,581.0,712.01,559.33
2018,1,21,12,45,865.5,87.0,1.5,15.6,570.5,713.74,560.72
2018,1,21,13,0,837.0,95.0,1.6,15.9,560.0,708.59,557.43
2018,1,21,13,15,733.0,122.0,1.65,15.9,523.0,669.6,529.2
2018,1,21,13,30,629.0,149.0,1.7,15.9,486.0,625.17,495.84
2018,1,21,13,45,557.5,161.5,1.7,15.9,452.5,583.09,464.32
2018,1,21,14,0,486.0,174.0,1.7,15.9,419.0,543.47,434.08
2018,1,21,14,15,608.5,135.0,1.6,15.65,426.0,582.72,466.44
2018,1,21,14,30,731.0,96.0,1.5,15.4,433.0,612.7,490.74
2018,1,21,14,45,644.0,106.5,1.4,15.15,388.0,554.74,445.9
2018,1,21,15,0,557.0,117.0,1.3,14.9,343.0,497.41,401.59
2018,1,21,15,15,496.5,113.5,1.25,14.15,301.0,440.39,358.27
2018,1,21,15,30,436.0,110.0,1.2,13.4,259.0,388.24,317.55
2018,1,21,15,45,493.5,89.0,1.2,12.65,237.0,381.89,313.3
2018,1,21,16,0,551.0,68.0,1.2,11.9,215.0,373.28,305.65
2018,1,21,16,15,506.5,59.0,1.25,11.15,175.5,321.63,262.11
2018,1,21,16,30,462.0,50.0,1.3,10.4,136.0,272.12,218.94
2018,1,21,16,45,438.0,40.5,1.35,9.7,103.5,232.63,181.93
2018,1,21,17,0,414.0,31.0,1.4,9.0,71.0,194.59,140.31
2018,1,21,17,15,257.0,20.5,1.4,8.8,41.0,108.8,0.0
2018,1,21,17,30,100.0,10.0,1.4,8.6,11.0,35.03,0.0
