Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,1017.0,79.0,4.1,9.5,766.0,796.04,645.0
2018,3,4,11,15,1020.0,79.0,4.05,9.9,786.0,831.24,668.91
2018,3,4,11,30,1023.0,79.0,4.0,10.3,806.0,863.21,690.28
2018,3,4,11,45,1023.0,80.0,3.95,10.7,817.5,890.52,708.12
2018,3,4,12,0,1023.0,81.0,3.9,11.1,829.0,914.21,723.3
2018,3,4,12,15,1024.0,80.5,3.85,11.4,833.5,933.39,735.53
2018,3,4,12,30,1025.0,80.0,3.8,11.7,838.0,948.78,745.13
2018,3,4,12,45,1024.0,80.0,3.7,12.0,834.0,959.17,750.96
2018,3,4,13,0,1023.0,80.0,3.6,12.3,830.0,965.62,754.14
2018,3,4,13,15,1020.0,80.0,3.55,12.5,817.5,966.4,754.12
2018,3,4,13,30,1017.0,80.0,3.5,12.7,805.0,963.23,751.54
2018,3,4,13,45,1008.5,79.5,3.4,12.9,782.0,950.92,742.36
2018,3,4,14,0,1000.0,79.0,3.3,13.1,759.0,934.84,730.76
2018,3,4,14,15,990.0,78.0,3.2,13.15,729.0,913.34,715.88
2018,3,4,14,30,980.0,77.0,3.1,13.2,699.0,888.4,698.69
2018,3,4,14,45,968.0,76.0,3.05,13.2,662.5,858.64,678.59
2018,3,4,15,0,956.0,75.0,3.0,13.2,626.0,825.94,656.34
2018,3,4,15,15,936.5,73.0,2.8,13.05,581.5,783.78,626.51
2018,3,4,15,30,917.0,71.0,2.6,12.9,537.0,739.59,595.01
2018,3,4,15,45,893.5,69.5,2.4,12.8,489.0,691.57,560.21
2018,3,4,16,0,870.0,68.0,2.2,12.7,441.0,646.43,525.97
2018,3,4,16,15,838.0,64.5,1.9,11.85,389.0,588.87,481.29
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,531.57,435.42
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,464.59,380.42
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,400.38,325.65
2018,3,4,17,15,626.0,47.0,1.15,8.65,175.5,325.93,261.76
2018,3,4,17,30,548.0,41.0,1.2,7.9,123.0,261.39,203.6
2018,3,4,17,45,404.0,31.5,1.3,7.2,79.0,176.85,126.57
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,98.57,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,37.85,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,10.32,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,17.86,0.0
2018,3,5,7,15,323.5,33.5,2.2,1.0,69.0,27.03,17.4
2018,3,5,7,30,420.0,46.0,2.3,1.8,107.0,38.83,29.8
2018,3,5,7,45,548.0,50.5,2.35,2.6,163.5,77.42,42.51
2018,3,5,8,0,676.0,55.0,2.4,3.4,220.0,133.01,80.53
2018,3,5,8,15,710.0,61.0,2.4,4.05,269.5,185.09,125.45
2018,3,5,8,30,744.0,67.0,2.4,4.7,319.0,240.47,176.04
2018,3,5,8,45,758.0,74.5,2.45,5.35,365.0,294.42,226.64
2018,3,5,9,0,772.0,82.0,2.5,6.0,411.0,348.88,276.82
2018,3,5,9,15,662.0,116.5,2.4,6.45,420.5,379.07,306.99
2018,3,5,9,30,552.0,151.0,2.3,6.9,430.0,397.01,324.59
2018,3,5,9,45,503.0,181.5,2.25,7.3,451.5,430.81,352.94
2018,3,5,10,0,454.0,212.0,2.2,7.7,473.0,459.15,375.43
2018,3,5,10,15,498.0,211.0,2.1,8.05,513.5,506.32,412.81
2018,3,5,10,30,542.0,210.0,2.0,8.4,554.0,555.78,451.02
2018,3,5,10,45,576.0,209.0,1.9,8.7,588.5,600.39,484.64
2018,3,5,11,0,610.0,208.0,1.8,9.0,623.0,647.37,519.22
2018,3,5,11,15,562.5,233.5,1.65,9.3,625.0,658.16,524.27
2018,3,5,11,30,515.0,259.0,1.5,9.6,627.0,666.14,527.13
2018,3,5,11,45,530.5,258.0,1.35,9.85,643.0,692.68,544.96
2018,3,5,12,0,546.0,257.0,1.2,10.1,659.0,717.96,561.2
2018,3,5,12,15,722.5,190.0,1.1,10.3,725.5,809.13,627.83
2018,3,5,12,30,899.0,123.0,1.0,10.5,792.0,896.47,684.43
2018,3,5,12,45,931.5,110.5,0.95,10.7,800.5,916.8,695.49
2018,3,5,13,0,964.0,98.0,0.9,10.9,809.0,938.1,708.15
2018,3,5,13,15,911.0,115.0,0.75,11.0,778.5,914.09,689.03
2018,3,5,13,30,858.0,132.0,0.6,11.1,748.0,891.71,671.77
2018,3,5,13,45,755.0,163.5,0.5,11.15,694.5,837.69,634.53
2018,3,5,14,0,652.0,195.0,0.4,11.2,641.0,778.66,593.59
2018,3,5,14,15,563.5,214.5,0.35,11.25,589.0,715.42,548.83
2018,3,5,14,30,475.0,234.0,0.3,11.3,537.0,656.11,506.03
2018,3,5,14,45,513.5,209.0,0.2,11.3,520.5,650.95,503.86
2018,3,5,15,0,552.0,184.0,0.1,11.3,504.0,641.8,498.22
2018,3,5,15,15,482.0,180.5,0.25,11.25,446.0,571.45,449.23
2018,3,5,15,30,412.0,177.0,0.4,11.2,388.0,503.44,401.22
2018,3,5,15,45,564.0,135.0,0.5,11.2,395.5,549.95,440.92
2018,3,5,16,0,716.0,93.0,0.6,11.2,403.0,580.61,466.53
2018,3,5,16,15,737.0,80.5,0.65,10.55,366.5,550.64,444.96
2018,3,5,16,30,758.0,68.0,0.7,9.9,330.0,514.59,418.15
2018,3,5,16,45,710.0,62.5,0.75,9.25,277.0,449.33,366.6
2018,3,5,17,0,662.0,57.0,0.8,8.6,224.0,389.38,316.93
2018,3,5,17,15,583.5,50.0,0.9,7.65,172.5,315.77,254.52
2018,3,5,17,30,505.0,43.0,1.0,6.7,121.0,248.95,195.24
2018,3,5,17,45,367.0,33.0,1.1,5.75,78.0,167.55,121.82
2018,3,5,18,0,229.0,23.0,1.2,4.8,35.0,92.53,0.0
2018,3,5,18,15,114.5,11.5,1.2,4.8,17.5,35.31,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.55,2.5,2.46,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.7,5.0,4.82,0.0
2018,3,6,7,15,0.0,13.5,1.7,2.05,13.5,13.02,5.61
2018,3,6,7,30,0.0,22.0,1.7,2.4,22.0,21.23,12.9
2018,3,6,7,45,0.0,38.0,1.65,2.7,38.0,36.7,26.84
2018,3,6,8,0,0.0,54.0,1.6,3.0,54.0,52.14,40.69
2018,3,6,8,15,0.5,65.5,1.65,3.3,65.5,63.25,50.49
2018,3,6,8,30,1.0,77.0,1.7,3.6,77.0,74.45,60.2
2018,3,6,8,45,0.5,62.0,1.75,3.9,62.0,60.07,47.41
2018,3,6,9,0,0.0,47.0,1.8,4.2,47.0,45.4,34.4
2018,3,6,9,15,0.0,86.5,1.8,4.35,86.5,83.63,67.54
2018,3,6,9,30,0.0,126.0,1.8,4.5,126.0,121.62,99.83
2018,3,6,9,45,3.0,126.0,1.8,4.65,127.5,123.3,100.87
2018,3,6,10,0,6.0,126.0,1.8,4.8,129.0,125.2,102.23
2018,3,6,10,15,4.0,127.5,1.85,4.85,129.5,125.82,102.49
2018,3,6,10,30,2.0,129.0,1.9,4.9,130.0,126.25,102.59
2018,3,6,10,45,4.5,153.0,1.9,4.95,156.0,151.48,123.63
2018,3,6,11,0,7.0,177.0,1.9,5.0,182.0,177.03,144.7
2018,3,6,11,15,3.5,140.5,1.85,5.0,143.0,139.01,112.7
2018,3,6,11,30,0.0,104.0,1.8,5.0,104.0,100.78,80.45
2018,3,6,11,45,0.0,92.0,1.8,5.05,92.0,89.09,70.57
2018,3,6,12,0,0.0,80.0,1.8,5.1,80.0,77.46,60.68
2018,3,6,12,15,0.0,82.0,1.6,5.05,82.0,79.4,62.33
2018,3,6,12,30,0.0,84.0,1.4,5.0,84.0,81.34,63.96
2018,3,6,12,45,0.0,86.0,1.25,4.95,86.0,83.28,65.61
2018,3,6,13,0,0.0,88.0,1.1,4.9,88.0,85.22,67.28
2018,3,6,13,15,0.0,70.0,0.95,4.85,70.0,67.76,52.52
2018,3,6,13,30,0.0,52.0,0.8,4.8,52.0,50.31,37.72
2018,3,6,13,45,0.0,55.0,0.65,4.75,55.0,53.21,40.29
2018,3,6,14,0,0.0,58.0,0.5,4.7,58.0,56.11,42.84
2018,3,6,14,15,0.0,62.5,0.4,4.7,62.5,60.46,46.64
2018,3,6,14,30,0.0,67.0,0.3,4.7,67.0,64.81,50.44
2018,3,6,14,45,0.0,57.0,0.2,4.65,57.0,55.12,42.24
2018,3,6,15,0,0.0,47.0,0.1,4.6,47.0,45.43,34.03
2018,3,6,15,15,0.0,47.0,0.15,4.6,47.0,45.42,34.14
2018,3,6,15,30,0.0,47.0,0.2,4.6,47.0,45.42,34.23
2018,3,6,15,45,0.0,42.5,0.25,4.55,42.5,41.06,30.53
2018,3,6,16,0,0.0,38.0,0.3,4.5,38.0,36.7,26.81
2018,3,6,16,15,0.0,38.0,0.35,4.4,38.0,36.69,26.91
2018,3,6,16,30,0.0,38.0,0.4,4.3,38.0,36.69,26.98
2018,3,6,16,45,0.0,29.0,0.5,4.2,29.0,27.99,19.3
2018,3,6,17,0,0.0,20.0,0.6,4.1,20.0,19.29,11.55
2018,3,6,17,15,0.0,16.5,0.65,3.95,16.5,15.91,8.46
2018,3,6,17,30,0.0,13.0,0.7,3.8,13.0,12.53,5.31
2018,3,6,17,45,0.0,8.0,0.75,3.65,8.0,7.71,0.81
2018,3,6,18,0,0.0,3.0,0.8,3.5,3.0,2.89,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.5,1.5,1.47,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.15,3.5,3.44,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.4,7.0,6.8,0.0
2018,3,7,7,15,2.0,13.5,1.5,3.75,13.5,13.02,5.69
2018,3,7,7,30,0.0,20.0,1.7,4.1,20.0,19.29,11.15
2018,3,7,7,45,0.0,29.0,1.95,4.45,29.0,27.99,19.02
2018,3,7,8,0,0.0,38.0,2.2,4.8,38.0,36.69,26.82
2018,3,7,8,15,0.0,31.0,2.45,5.2,31.0,29.92,20.84
2018,3,7,8,30,0.0,24.0,2.7,5.6,24.0,23.16,14.82
2018,3,7,8,45,6.0,54.0,3.0,6.05,56.5,53.98,41.59
2018,3,7,9,0,12.0,84.0,3.3,6.5,89.0,85.45,68.58
2018,3,7,9,15,13.0,108.5,3.6,6.95,114.5,110.01,89.36
2018,3,7,9,30,14.0,133.0,3.9,7.4,140.0,134.76,110.03
2018,3,7,9,45,121.5,151.5,4.2,7.9,222.0,209.66,173.44
2018,3,7,10,0,229.0,170.0,4.5,8.4,304.0,295.02,245.2
2018,3,7,10,15,446.5,160.0,4.6,8.7,440.5,429.01,357.26
2018,3,7,10,30,664.0,150.0,4.7,9.0,577.0,579.73,479.99
2018,3,7,10,45,660.0,154.5,4.8,9.3,594.5,608.72,502.6
2018,3,7,11,0,656.0,159.0,4.9,9.6,612.0,635.44,523.57
2018,3,7,11,15,526.5,193.5,4.9,9.7,564.0,597.08,491.07
2018,3,7,11,30,397.0,228.0,4.9,9.8,516.0,547.29,449.24
2018,3,7,11,45,502.5,225.5,4.9,9.95,596.0,640.8,524.12
2018,3,7,12,0,608.0,223.0,4.9,10.1,676.0,739.58,600.87
2018,3,7,12,15,728.5,182.5,4.95,10.15,728.5,811.45,657.07
2018,3,7,12,30,849.0,142.0,5.0,10.2,781.0,880.47,708.27
2018,3,7,12,45,887.0,128.5,5.0,10.25,793.0,908.75,728.67
2018,3,7,13,0,925.0,115.0,5.0,10.3,805.0,929.18,743.6
2018,3,7,13,15,949.5,105.0,5.05,10.25,803.5,942.84,754.37
2018,3,7,13,30,974.0,95.0,5.1,10.2,802.0,952.64,762.52
2018,3,7,13,45,969.0,94.0,5.15,10.15,781.0,942.83,756.51
2018,3,7,14,0,964.0,93.0,5.2,10.1,760.0,929.36,748.03
2018,3,7,14,15,957.0,90.5,5.2,9.9,731.0,908.95,734.62
2018,3,7,14,30,950.0,88.0,5.2,9.7,702.0,885.13,718.73
2018,3,7,14,45,939.0,86.0,5.15,9.55,666.0,855.4,697.98
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,822.76,675.0
2018,3,7,15,15,913.0,82.0,5.0,9.1,588.0,784.43,647.65
2018,3,7,15,30,898.0,80.0,4.9,8.8,546.0,743.89,618.39
2018,3,7,15,45,880.0,77.0,4.75,8.5,499.5,702.4,587.84
2018,3,7,16,0,862.0,74.0,4.6,8.2,453.0,655.0,551.16
2018,3,7,16,15,830.5,70.0,4.3,7.7,400.5,597.02,503.95
2018,3,7,16,30,799.0,66.0,4.0,7.2,348.0,539.28,455.7
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.0,473.81,399.77
2018,3,7,17,0,704.0,58.0,3.3,6.2,240.0,410.77,344.06
2018,3,7,17,15,626.5,51.5,3.0,5.45,186.5,338.23,279.07
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,269.64,215.78
2018,3,7,17,45,406.5,35.0,2.35,3.9,87.0,183.69,137.29
2018,3,7,18,0,264.0,25.0,2.0,3.1,41.0,105.85,27.01
2018,3,7,18,15,132.0,12.5,2.0,3.1,20.5,40.41,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.91,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,9.64,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,22.2,14.08
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,34.77,24.93
2018,3,8,7,45,1.0,56.0,2.5,1.8,56.5,53.53,41.82
2018,3,8,8,0,2.0,76.0,2.6,2.5,77.0,72.57,58.71
2018,3,8,8,15,26.0,107.5,2.65,2.95,117.0,105.67,86.7
2018,3,8,8,30,50.0,139.0,2.7,3.4,157.0,142.85,118.06
2018,3,8,8,45,267.5,140.0,2.75,3.85,256.0,213.43,173.16
2018,3,8,9,0,485.0,141.0,2.8,4.3,355.0,308.83,251.41
2018,3,8,9,15,665.5,119.0,2.85,4.5,446.0,390.59,320.21
2018,3,8,9,30,846.0,97.0,2.9,4.7,537.0,488.96,402.64
2018,3,8,9,45,672.5,134.5,2.95,4.9,501.5,478.82,396.93
2018,3,8,10,0,499.0,172.0,3.0,5.1,466.0,450.41,374.78
2018,3,8,10,15,253.5,155.0,3.05,5.3,304.5,307.12,257.22
2018,3,8,10,30,8.0,138.0,3.1,5.5,143.0,138.86,112.92
2018,3,8,10,45,142.5,179.0,3.15,5.7,278.0,275.48,230.11
2018,3,8,11,0,277.0,220.0,3.2,5.9,413.0,422.1,351.15
2018,3,8,11,15,193.5,256.0,3.3,6.05,392.5,406.82,335.72
2018,3,8,11,30,110.0,292.0,3.4,6.2,372.0,381.42,312.59
2018,3,8,11,45,82.5,294.5,3.45,6.3,355.0,360.83,295.2
2018,3,8,12,0,55.0,297.0,3.5,6.4,338.0,343.6,280.34
2018,3,8,12,15,40.0,286.0,3.6,6.5,316.0,321.61,262.17
2018,3,8,12,30,25.0,275.0,3.7,6.6,294.0,298.87,243.34
2018,3,8,12,45,21.0,261.5,3.75,6.75,277.5,276.12,224.85
2018,3,8,13,0,17.0,248.0,3.8,6.9,261.0,259.47,211.24
2018,3,8,13,15,53.0,263.5,3.85,6.95,302.5,314.3,257.29
2018,3,8,13,30,89.0,279.0,3.9,7.0,344.0,362.94,297.77
2018,3,8,13,45,251.0,277.0,4.0,7.1,453.5,518.69,426.86
2018,3,8,14,0,413.0,275.0,4.1,7.2,563.0,662.85,542.62
2018,3,8,14,15,418.0,253.5,4.1,7.15,535.0,640.01,525.52
2018,3,8,14,30,423.0,232.0,4.1,7.1,507.0,615.06,507.66
2018,3,8,14,45,256.0,238.5,4.1,7.05,402.5,471.02,390.99
2018,3,8,15,0,89.0,245.0,4.1,7.0,298.0,325.52,269.76
2018,3,8,15,15,90.0,229.5,4.05,6.9,280.0,308.23,256.71
2018,3,8,15,30,91.0,214.0,4.0,6.8,262.0,290.59,242.9
2018,3,8,15,45,85.0,185.0,3.9,6.7,226.5,252.41,211.71
2018,3,8,16,0,79.0,156.0,3.8,6.6,191.0,214.31,180.22
2018,3,8,16,15,108.5,125.0,3.6,6.25,167.0,202.47,171.44
2018,3,8,16,30,138.0,94.0,3.4,5.9,143.0,187.04,159.02
2018,3,8,16,45,69.0,63.0,3.2,5.6,87.5,103.98,86.35
2018,3,8,17,0,0.0,32.0,3.0,5.3,32.0,30.88,21.62
2018,3,8,17,15,0.0,26.0,2.95,4.8,26.0,25.09,16.46
2018,3,8,17,30,0.0,20.0,2.9,4.3,20.0,19.29,11.17
2018,3,8,17,45,0.0,13.0,2.85,3.8,13.0,12.53,4.92
2018,3,8,18,0,0.0,6.0,2.8,3.3,6.0,5.78,0.0
2018,3,8,18,15,0.0,3.0,2.8,3.3,3.0,2.95,0.0
2018,3,8,18,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,139.0,13.0,2.05,-1.95,22.0,12.78,0.0
2018,3,9,7,0,278.0,26.0,2.3,-1.2,44.0,21.74,4.98
2018,3,9,7,15,416.5,36.5,2.5,-0.6,91.0,28.58,20.0
2018,3,9,7,30,555.0,47.0,2.7,0.0,138.0,48.94,28.33
2018,3,9,7,45,629.5,53.5,2.95,0.65,192.0,95.18,53.19
2018,3,9,8,0,704.0,60.0,3.2,1.3,246.0,152.1,96.61
2018,3,9,8,15,751.0,65.0,3.25,1.75,301.0,207.99,145.94
2018,3,9,8,30,798.0,70.0,3.3,2.2,356.0,268.63,201.87
2018,3,9,8,45,828.0,73.5,3.35,2.65,407.5,326.91,256.78
2018,3,9,9,0,858.0,77.0,3.4,3.1,459.0,387.31,312.68
2018,3,9,9,15,878.5,79.5,3.4,3.5,506.5,444.53,364.73
2018,3,9,9,30,899.0,82.0,3.4,3.9,554.0,502.88,416.08
2018,3,9,9,45,916.0,84.0,3.4,4.3,597.5,558.02,463.26
2018,3,9,10,0,933.0,86.0,3.4,4.7,641.0,612.6,508.49
2018,3,9,10,15,944.5,88.0,3.4,5.1,677.5,662.99,549.09
2018,3,9,10,30,956.0,90.0,3.4,5.5,714.0,711.77,587.29
2018,3,9,10,45,964.0,91.5,3.35,5.85,743.5,755.78,619.84
2018,3,9,11,0,972.0,93.0,3.3,6.2,773.0,797.43,648.91
2018,3,9,11,15,977.0,93.5,3.35,6.55,794.0,833.21,673.86
2018,3,9,11,30,982.0,94.0,3.4,6.9,815.0,866.01,696.52
2018,3,9,11,45,982.0,95.0,3.4,7.25,826.0,892.18,713.95
2018,3,9,12,0,982.0,96.0,3.4,7.6,837.0,914.86,728.87
2018,3,9,12,15,983.0,96.5,3.45,7.85,841.5,934.26,742.1
2018,3,9,12,30,984.0,97.0,3.5,8.1,846.0,950.03,752.82
2018,3,9,12,45,974.0,99.0,3.55,8.4,837.5,954.16,755.25
2018,3,9,13,0,964.0,101.0,3.6,8.7,829.0,954.41,755.15
2018,3,9,13,15,967.0,98.0,3.65,8.9,818.0,956.82,757.06
2018,3,9,13,30,970.0,95.0,3.7,9.1,807.0,955.44,756.4
2018,3,9,13,45,964.5,93.5,3.75,9.25,785.5,944.51,749.22
2018,3,9,14,0,959.0,92.0,3.8,9.4,764.0,929.92,739.61
2018,3,9,14,15,947.5,91.0,3.8,9.5,733.0,907.26,724.1
2018,3,9,14,30,936.0,90.0,3.8,9.6,702.0,881.38,706.35
2018,3,9,14,45,922.5,89.0,3.8,9.65,665.5,850.85,685.33
2018,3,9,15,0,909.0,88.0,3.8,9.7,629.0,817.59,662.25
2018,3,9,15,15,891.0,85.5,3.7,9.6,586.0,776.75,633.21
2018,3,9,15,30,873.0,83.0,3.6,9.5,543.0,738.37,605.86
2018,3,9,15,45,848.0,80.5,3.5,9.4,494.5,688.83,569.61
2018,3,9,16,0,823.0,78.0,3.4,9.3,446.0,638.37,531.11
2018,3,9,16,15,789.5,74.0,3.0,8.65,394.0,580.43,484.88
2018,3,9,16,30,756.0,70.0,2.6,8.0,342.0,523.0,437.79
2018,3,9,16,45,707.5,65.5,2.2,7.4,289.0,458.0,383.02
2018,3,9,17,0,659.0,61.0,1.8,6.8,236.0,398.42,330.89
2018,3,9,17,15,549.0,55.0,1.75,5.9,179.0,311.63,256.26
2018,3,9,17,30,439.0,49.0,1.7,5.0,122.0,234.75,188.26
2018,3,9,17,45,328.5,38.0,1.6,4.1,81.5,163.08,123.34
2018,3,9,18,0,218.0,27.0,1.5,3.2,41.0,99.12,41.99
2018,3,9,18,15,109.0,13.5,1.5,3.2,20.5,36.85,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,7.37,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,13.51,2.5
2018,3,10,7,15,2.0,23.0,1.1,2.35,23.0,22.2,14.25
2018,3,10,7,30,0.0,32.0,1.2,2.7,32.0,30.89,21.52
2018,3,10,7,45,0.0,47.0,1.35,3.1,47.0,45.41,34.61
2018,3,10,8,0,0.0,62.0,1.5,3.5,62.0,59.68,47.31
2018,3,10,8,15,12.5,89.5,1.4,3.95,94.0,88.03,71.55
2018,3,10,8,30,25.0,117.0,1.3,4.4,126.0,117.21,96.21
2018,3,10,8,45,19.5,127.5,1.2,4.9,135.0,128.12,105.4
2018,3,10,9,0,14.0,138.0,1.1,5.4,144.0,137.57,113.11
2018,3,10,9,15,13.0,147.5,1.15,6.2,153.5,147.33,120.76
2018,3,10,9,30,12.0,157.0,1.2,7.0,163.0,156.96,128.16
2018,3,10,9,45,6.0,143.0,1.25,7.75,146.0,141.27,114.42
2018,3,10,10,0,0.0,129.0,1.3,8.5,129.0,124.8,100.11
2018,3,10,10,15,2.5,140.5,1.4,9.15,142.0,137.57,110.33
2018,3,10,10,30,5.0,152.0,1.5,9.8,155.0,150.58,120.61
2018,3,10,10,45,21.5,196.0,1.6,10.45,211.0,207.27,166.65
2018,3,10,11,0,38.0,240.0,1.7,11.1,267.0,264.33,211.91
2018,3,10,11,15,48.0,273.5,1.9,11.55,308.5,307.53,245.6
2018,3,10,11,30,58.0,307.0,2.1,12.0,350.0,351.69,279.68
2018,3,10,11,45,44.0,300.5,2.25,12.5,333.5,336.28,266.66
2018,3,10,12,0,30.0,294.0,2.4,13.0,317.0,319.98,253.16
2018,3,10,12,15,69.5,327.5,2.55,13.3,380.5,389.71,308.32
2018,3,10,12,30,109.0,361.0,2.7,13.6,444.0,461.1,363.48
2018,3,10,12,45,133.0,365.5,2.85,13.9,466.5,496.86,390.81
2018,3,10,13,0,157.0,370.0,3.0,14.2,489.0,525.47,412.91
2018,3,10,13,15,159.5,359.5,3.1,14.35,479.0,518.66,408.12
2018,3,10,13,30,162.0,349.0,3.2,14.5,469.0,511.09,402.98
2018,3,10,13,45,175.0,338.0,3.25,14.6,464.0,511.36,404.1
2018,3,10,14,0,188.0,327.0,3.3,14.7,459.0,510.66,404.51
2018,3,10,14,15,191.0,313.5,3.3,14.65,443.5,497.61,395.44
2018,3,10,14,30,194.0,300.0,3.3,14.6,428.0,483.66,385.73
2018,3,10,14,45,293.0,270.0,3.25,14.55,451.5,537.3,430.3
2018,3,10,15,0,392.0,240.0,3.2,14.5,475.0,576.12,462.91
2018,3,10,15,15,368.5,227.0,2.95,14.2,436.0,534.21,430.93
2018,3,10,15,30,345.0,214.0,2.7,13.9,397.0,492.37,399.1
2018,3,10,15,45,297.0,201.0,2.45,13.6,348.5,433.91,353.41
2018,3,10,16,0,249.0,188.0,2.2,13.3,300.0,377.99,309.1
2018,3,10,16,15,136.0,155.5,1.95,12.75,215.5,254.81,209.25
2018,3,10,16,30,23.0,123.0,1.7,12.2,131.0,141.82,114.94
2018,3,10,16,45,11.5,95.0,1.4,11.65,99.0,100.73,80.75
2018,3,10,17,0,0.0,67.0,1.1,11.1,67.0,65.68,50.96
2018,3,10,17,15,5.0,53.5,1.1,10.75,54.5,54.4,41.21
2018,3,10,17,30,10.0,40.0,1.1,10.4,42.0,42.57,30.62
2018,3,10,17,45,6.0,27.5,1.1,10.05,28.5,28.51,17.96
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,15.02,2.94
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,8.3,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.9,5.75,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.0,5.7,1.0,0.0,0.0
2018,3,11,6,45,1.0,5.5,3.15,5.65,5.5,5.41,0.0
2018,3,11,7,0,1.0,10.0,3.3,5.6,10.0,9.64,0.87
2018,3,11,7,15,0.5,16.0,3.3,5.6,16.0,15.43,8.07
2018,3,11,7,30,0.0,22.0,3.3,5.6,22.0,21.22,12.84
2018,3,11,7,45,0.0,29.5,3.3,5.65,29.5,28.47,19.4
2018,3,11,8,0,0.0,37.0,3.3,5.7,37.0,35.72,25.88
2018,3,11,8,15,0.0,41.5,3.4,5.7,41.5,40.07,29.71
2018,3,11,8,30,0.0,46.0,3.5,5.7,46.0,44.43,33.47
2018,3,11,8,45,0.0,48.0,3.55,5.75,48.0,46.37,35.06
2018,3,11,9,0,0.0,50.0,3.6,5.8,50.0,48.31,36.62
2018,3,11,9,15,0.0,69.0,3.65,5.85,69.0,66.71,52.43
2018,3,11,9,30,0.0,88.0,3.7,5.9,88.0,85.14,68.09
2018,3,11,9,45,0.0,110.0,3.7,5.95,110.0,106.38,86.0
2018,3,11,10,0,0.0,132.0,3.7,6.0,132.0,127.7,103.81
2018,3,11,10,15,0.0,133.5,3.65,6.05,133.5,129.26,104.83
2018,3,11,10,30,0.0,135.0,3.6,6.1,135.0,130.8,105.89
2018,3,11,10,45,0.0,116.0,3.6,6.1,116.0,112.39,90.22
2018,3,11,11,0,0.0,97.0,3.6,6.1,97.0,93.94,74.54
2018,3,11,11,15,0.0,102.0,3.55,6.15,102.0,98.82,78.57
2018,3,11,11,30,0.0,107.0,3.5,6.2,107.0,103.72,82.58
2018,3,11,11,45,0.0,104.5,3.5,6.25,104.5,101.3,80.46
2018,3,11,12,0,0.0,102.0,3.5,6.3,102.0,98.87,78.37
2018,3,11,12,15,1.0,121.5,3.45,6.35,122.5,118.84,95.12
2018,3,11,12,30,2.0,141.0,3.4,6.4,143.0,138.95,111.89
2018,3,11,12,45,1.0,130.5,3.4,6.45,131.5,127.79,102.51
2018,3,11,13,0,0.0,120.0,3.4,6.5,120.0,116.6,93.14
2018,3,11,13,15,0.0,105.0,3.35,6.5,105.0,101.85,80.84
2018,3,11,13,30,0.0,90.0,3.3,6.5,90.0,87.16,68.55
2018,3,11,13,45,0.0,87.0,3.25,6.45,87.0,84.24,66.18
2018,3,11,14,0,0.0,84.0,3.2,6.4,84.0,81.32,63.81
2018,3,11,14,15,0.0,73.0,3.15,6.35,73.0,70.65,54.86
2018,3,11,14,30,0.0,62.0,3.1,6.3,62.0,59.98,45.89
2018,3,11,14,45,0.0,61.0,3.05,6.25,61.0,59.0,45.17
2018,3,11,15,0,0.0,60.0,3.0,6.2,60.0,58.02,44.45
2018,3,11,15,15,0.0,57.0,2.9,6.1,57.0,55.11,42.08
2018,3,11,15,30,0.0,54.0,2.8,6.0,54.0,52.2,39.72
2018,3,11,15,45,0.0,46.0,2.65,5.9,46.0,44.45,33.14
2018,3,11,16,0,0.0,38.0,2.5,5.8,38.0,36.7,26.52
2018,3,11,16,15,0.0,30.0,2.5,5.7,30.0,28.96,19.84
2018,3,11,16,30,0.0,22.0,2.5,5.6,22.0,21.23,13.1
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,16.4,8.87
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,11.57,4.6
2018,3,11,17,15,0.0,9.5,2.4,5.3,9.5,9.16,2.43
2018,3,11,17,30,0.0,7.0,2.4,5.2,7.0,6.74,0.23
2018,3,11,17,45,0.5,6.0,2.45,5.15,6.0,5.94,0.0
2018,3,11,18,0,1.0,5.0,2.5,5.1,5.0,5.09,0.0
2018,3,11,18,15,1.0,3.0,2.5,5.1,3.0,3.17,0.0
2018,3,11,18,30,1.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,2.55,4.95,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.85,0.0
2018,3,12,7,15,0.0,6.0,3.75,0.9,6.0,5.78,0.0
2018,3,12,7,30,0.0,8.0,3.8,0.9,8.0,7.71,1.18
2018,3,12,7,45,0.0,10.0,3.9,0.95,10.0,9.64,2.98
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,11.57,4.74
2018,3,12,8,15,0.0,15.5,4.05,1.0,15.5,14.95,7.78
2018,3,12,8,30,0.0,19.0,4.1,1.0,19.0,18.33,10.79
2018,3,12,8,45,0.0,21.0,4.15,1.05,21.0,20.27,12.47
2018,3,12,9,0,0.0,23.0,4.2,1.1,23.0,22.2,14.13
2018,3,12,9,15,0.0,37.0,4.25,1.15,37.0,35.74,26.06
2018,3,12,9,30,0.0,51.0,4.3,1.2,51.0,49.29,37.9
2018,3,12,9,45,0.0,75.5,4.35,1.25,75.5,73.03,58.53
2018,3,12,10,0,0.0,100.0,4.4,1.3,100.0,96.77,78.96
2018,3,12,10,15,0.0,91.5,4.45,1.35,91.5,88.56,71.65
2018,3,12,10,30,0.0,83.0,4.5,1.4,83.0,80.33,64.38
2018,3,12,10,45,0.5,87.0,4.5,1.45,87.5,84.57,67.93
2018,3,12,11,0,1.0,91.0,4.5,1.5,92.0,88.84,71.51
2018,3,12,11,15,0.5,88.0,4.55,1.6,88.5,85.59,68.58
2018,3,12,11,30,0.0,85.0,4.6,1.7,85.0,82.31,65.64
2018,3,12,11,45,0.0,76.5,4.6,1.8,76.5,74.07,58.49
2018,3,12,12,0,0.0,68.0,4.6,1.9,68.0,65.84,51.36
2018,3,12,12,15,0.0,71.5,4.6,1.95,71.5,69.23,54.25
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,72.63,57.15
2018,3,12,12,45,0.0,77.5,4.6,2.05,77.5,75.05,59.23
2018,3,12,13,0,0.0,80.0,4.6,2.1,80.0,77.47,61.31
2018,3,12,13,15,0.0,77.5,4.55,2.15,77.5,75.04,59.25
2018,3,12,13,30,0.0,75.0,4.5,2.2,75.0,72.61,57.2
2018,3,12,13,45,0.0,74.0,4.4,2.2,74.0,71.64,56.42
2018,3,12,14,0,0.0,73.0,4.3,2.2,73.0,70.66,55.66
2018,3,12,14,15,0.0,67.0,4.2,2.25,67.0,64.83,50.71
2018,3,12,14,30,0.0,61.0,4.1,2.3,61.0,59.01,45.75
2018,3,12,14,45,0.0,61.0,4.0,2.3,61.0,59.0,45.85
2018,3,12,15,0,0.0,61.0,3.9,2.3,61.0,58.99,45.96
2018,3,12,15,15,0.0,65.0,3.7,2.35,65.0,62.86,49.44
2018,3,12,15,30,0.0,69.0,3.5,2.4,69.0,66.72,52.95
2018,3,12,15,45,0.5,76.5,3.3,2.45,76.5,74.33,59.77
2018,3,12,16,0,1.0,84.0,3.1,2.5,84.0,81.99,66.66
2018,3,12,16,15,0.5,69.5,2.85,2.55,69.5,67.5,54.12
2018,3,12,16,30,0.0,55.0,2.6,2.6,55.0,53.14,41.6
2018,3,12,16,45,0.0,46.5,2.4,2.6,46.5,44.91,34.39
2018,3,12,17,0,0.0,38.0,2.2,2.6,38.0,36.69,27.09
2018,3,12,17,15,0.0,30.5,2.1,2.3,30.5,29.44,20.57
2018,3,12,17,30,0.0,23.0,2.0,2.0,23.0,22.19,13.95
2018,3,12,17,45,0.0,13.5,1.9,1.65,13.5,13.02,5.58
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.0,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,19.0,2.4,-0.7,31.5,18.68,0.0
2018,3,13,7,0,322.0,34.0,2.6,0.0,60.0,28.7,17.13
2018,3,13,7,15,411.5,46.0,2.8,0.55,105.0,36.55,27.62
2018,3,13,7,30,501.0,58.0,3.0,1.1,150.0,65.96,39.8
2018,3,13,7,45,540.5,71.5,3.2,1.65,200.0,113.36,71.23
2018,3,13,8,0,580.0,85.0,3.4,2.2,250.0,165.3,113.77
2018,3,13,8,15,688.5,87.0,3.45,2.6,320.0,225.34,164.29
2018,3,13,8,30,797.0,89.0,3.5,3.0,390.0,297.28,227.41
2018,3,13,8,45,824.0,95.0,3.6,3.35,443.5,357.74,283.79
2018,3,13,9,0,851.0,101.0,3.7,3.7,497.0,421.52,341.92
2018,3,13,9,15,818.5,110.5,3.7,4.05,522.5,461.43,379.53
2018,3,13,9,30,786.0,120.0,3.7,4.4,548.0,498.05,412.73
2018,3,13,9,45,773.0,134.0,3.7,4.7,581.5,544.64,452.32
2018,3,13,10,0,760.0,148.0,3.7,5.0,615.0,588.35,488.19
2018,3,13,10,15,753.0,155.5,3.7,5.35,639.5,626.41,518.64
2018,3,13,10,30,746.0,163.0,3.7,5.7,664.0,661.91,546.28
2018,3,13,10,45,807.5,154.5,3.75,6.0,717.0,726.57,596.95
2018,3,13,11,0,869.0,146.0,3.8,6.3,770.0,792.11,646.58
2018,3,13,11,15,899.5,146.5,3.8,6.55,808.5,844.88,684.21
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,896.43,720.54
2018,3,13,11,45,936.0,148.0,3.85,7.05,862.0,926.8,741.39
2018,3,13,12,0,942.0,149.0,3.9,7.3,877.0,954.06,760.13
2018,3,13,12,15,940.0,145.5,3.9,7.45,875.0,966.53,768.24
2018,3,13,12,30,938.0,142.0,3.9,7.6,873.0,975.31,773.95
2018,3,13,12,45,941.0,142.0,3.95,7.75,872.0,988.47,783.29
2018,3,13,13,0,944.0,142.0,4.0,7.9,871.0,998.0,790.15
2018,3,13,13,15,946.0,143.0,4.0,7.95,863.5,1004.01,794.63
2018,3,13,13,30,948.0,144.0,4.0,8.0,856.0,1006.26,796.63
2018,3,13,13,45,918.0,137.0,4.0,8.05,811.0,967.98,769.81
2018,3,13,14,0,888.0,130.0,4.0,8.1,766.0,926.45,740.83
2018,3,13,14,15,886.5,122.0,3.95,8.1,736.5,905.42,726.59
2018,3,13,14,30,885.0,114.0,3.9,8.1,707.0,880.93,709.7
2018,3,13,14,45,872.5,120.0,3.85,8.05,679.0,859.56,695.32
2018,3,13,15,0,860.0,126.0,3.8,8.0,651.0,835.38,678.86
2018,3,13,15,15,860.5,121.5,3.7,7.85,617.0,807.3,659.49
2018,3,13,15,30,861.0,117.0,3.6,7.7,583.0,776.15,637.76
2018,3,13,15,45,837.0,112.0,3.5,7.55,532.5,727.65,602.39
2018,3,13,16,0,813.0,107.0,3.4,7.4,482.0,674.93,561.79
2018,3,13,16,15,678.0,110.5,3.0,7.0,399.5,561.64,470.81
2018,3,13,16,30,543.0,114.0,2.6,6.6,317.0,454.84,383.27
2018,3,13,16,45,382.0,105.5,2.2,6.15,238.0,334.76,282.87
2018,3,13,17,0,221.0,97.0,1.8,5.7,159.0,222.04,186.73
2018,3,13,17,15,237.0,79.0,1.65,4.95,132.5,198.48,165.43
2018,3,13,17,30,253.0,61.0,1.5,4.2,106.0,178.91,145.64
2018,3,13,17,45,220.0,46.0,1.3,3.45,76.0,138.29,107.18
2018,3,13,18,0,187.0,31.0,1.1,2.7,46.0,99.07,60.0
2018,3,13,18,15,98.0,16.0,1.1,2.7,23.5,37.58,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.7,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.3,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,35.5,16.5,2.15,-1.55,19.0,16.22,0.0
2018,3,14,7,0,57.0,29.0,2.4,-1.1,34.0,25.56,15.51
2018,3,14,7,15,111.0,46.5,2.7,-0.65,64.5,37.9,29.1
2018,3,14,7,30,165.0,64.0,3.0,-0.2,95.0,60.81,43.83
2018,3,14,7,45,396.5,69.5,3.3,0.3,175.5,98.63,64.7
2018,3,14,8,0,628.0,75.0,3.6,0.8,256.0,165.76,112.76
2018,3,14,8,15,709.0,76.5,3.8,1.1,318.5,222.66,162.56
2018,3,14,8,30,790.0,78.0,4.0,1.4,381.0,289.93,223.54
2018,3,14,8,45,823.5,81.0,4.2,1.65,434.0,349.06,279.5
2018,3,14,9,0,857.0,84.0,4.4,1.9,487.0,410.66,336.85
2018,3,14,9,15,880.0,86.5,4.45,2.1,536.0,469.32,390.5
2018,3,14,9,30,903.0,89.0,4.5,2.3,585.0,528.64,443.24
2018,3,14,9,45,808.0,119.5,4.6,2.45,588.0,552.83,465.61
2018,3,14,10,0,713.0,150.0,4.7,2.6,591.0,565.91,477.43
2018,3,14,10,15,543.0,198.0,4.75,2.75,545.0,538.47,454.1
2018,3,14,10,30,373.0,246.0,4.8,2.9,499.0,496.99,417.94
2018,3,14,10,45,647.5,181.0,4.85,3.05,641.0,643.66,541.68
2018,3,14,11,0,922.0,116.0,4.9,3.2,783.0,801.94,668.22
2018,3,14,11,15,844.5,145.0,4.95,3.3,768.5,804.3,668.38
2018,3,14,11,30,767.0,174.0,5.0,3.4,754.0,799.1,663.75
2018,3,14,11,45,853.0,148.5,5.05,3.5,803.0,862.36,711.95
2018,3,14,12,0,939.0,123.0,5.1,3.6,852.0,923.91,757.95
2018,3,14,12,15,868.5,151.0,5.1,3.7,828.0,913.9,749.52
2018,3,14,12,30,798.0,179.0,5.1,3.8,804.0,897.7,737.0
2018,3,14,12,45,677.5,224.5,5.1,3.95,753.0,848.36,698.89
2018,3,14,13,0,557.0,270.0,5.1,4.1,702.0,792.23,652.62
2018,3,14,13,15,723.0,203.0,5.1,4.2,754.5,875.38,720.45
2018,3,14,13,30,889.0,136.0,5.1,4.3,807.0,948.07,775.07
2018,3,14,13,45,922.5,120.5,5.1,4.45,800.5,951.39,777.41
2018,3,14,14,0,956.0,105.0,5.1,4.6,794.0,955.81,781.19
2018,3,14,14,15,956.5,100.0,5.1,4.55,766.5,938.66,769.55
2018,3,14,14,30,957.0,95.0,5.1,4.5,739.0,917.83,755.37
2018,3,14,14,45,924.5,98.0,5.05,4.45,694.0,875.19,724.29
2018,3,14,15,0,892.0,101.0,5.0,4.4,649.0,835.62,695.53
2018,3,14,15,15,894.5,94.0,4.95,4.2,612.0,805.27,674.12
2018,3,14,15,30,897.0,87.0,4.9,4.0,575.0,771.66,649.97
2018,3,14,15,45,874.0,84.0,4.8,3.8,526.0,721.49,612.25
2018,3,14,16,0,851.0,81.0,4.7,3.6,477.0,670.22,572.77
2018,3,14,16,15,820.0,77.5,4.45,3.3,424.0,612.58,525.24
2018,3,14,16,30,789.0,74.0,4.2,3.0,371.0,555.19,476.76
2018,3,14,16,45,723.5,71.0,3.95,2.65,312.5,482.86,414.47
2018,3,14,17,0,658.0,68.0,3.7,2.3,254.0,412.71,352.56
2018,3,14,17,15,597.0,59.5,3.3,1.55,201.5,343.2,289.87
2018,3,14,17,30,536.0,51.0,2.9,0.8,149.0,278.75,229.7
2018,3,14,17,45,425.5,41.5,2.45,0.1,103.0,202.19,158.81
2018,3,14,18,0,315.0,32.0,2.0,-0.6,57.0,135.02,86.45
2018,3,14,18,15,168.0,18.0,2.0,-0.6,30.0,55.44,0.0
2018,3,14,18,30,21.0,4.0,2.0,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,1.95,-1.2,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
