Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,45,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.75,16.8,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.7,16.8,2.0,0.0,0.0
2018,4,4,6,15,2.0,9.0,4.6,16.9,9.0,8.85,0.0
2018,4,4,6,30,0.0,16.0,4.5,17.0,16.0,15.44,6.37
2018,4,4,6,45,1.5,32.5,4.4,17.1,33.0,31.39,21.41
2018,4,4,7,0,3.0,49.0,4.3,17.2,50.0,46.76,35.37
2018,4,4,7,15,15.5,57.5,4.25,17.3,62.0,55.21,40.35
2018,4,4,7,30,28.0,66.0,4.2,17.4,74.0,66.09,48.9
2018,4,4,7,45,143.5,88.0,4.15,17.5,142.5,105.19,76.81
2018,4,4,8,0,259.0,110.0,4.1,17.6,211.0,162.61,121.14
2018,4,4,8,15,281.0,145.0,4.2,17.35,269.0,217.04,166.96
2018,4,4,8,30,303.0,180.0,4.3,17.1,327.0,274.22,214.69
2018,4,4,8,45,224.5,212.5,4.4,16.9,327.5,290.37,229.94
2018,4,4,9,0,146.0,245.0,4.5,16.7,328.0,298.82,237.6
2018,4,4,9,15,203.0,268.0,4.7,16.45,393.5,359.22,286.19
2018,4,4,9,30,260.0,291.0,4.9,16.2,459.0,425.38,339.05
2018,4,4,9,45,284.5,305.5,5.15,15.95,499.5,469.07,374.01
2018,4,4,10,0,309.0,320.0,5.4,15.7,540.0,514.45,410.17
2018,4,4,10,15,268.0,332.5,5.4,15.7,530.0,513.56,408.54
2018,4,4,10,30,227.0,345.0,5.4,15.7,520.0,506.54,402.09
2018,4,4,10,45,181.5,360.5,5.4,15.7,503.0,496.92,393.28
2018,4,4,11,0,136.0,376.0,5.4,15.7,486.0,483.73,381.54
2018,4,4,11,15,212.0,385.5,5.4,15.6,562.0,563.27,444.3
2018,4,4,11,30,288.0,395.0,5.4,15.5,638.0,651.03,511.97
2018,4,4,11,45,345.0,384.0,5.4,15.4,678.5,699.99,549.93
2018,4,4,12,0,402.0,373.0,5.4,15.3,719.0,749.86,588.46
2018,4,4,12,15,294.5,399.0,5.4,15.3,653.0,686.28,537.91
2018,4,4,12,30,187.0,425.0,5.4,15.3,587.0,612.01,479.23
2018,4,4,12,45,252.5,408.5,5.4,15.25,625.0,667.62,523.53
2018,4,4,13,0,318.0,392.0,5.4,15.2,663.0,715.85,561.64
2018,4,4,13,15,353.0,375.5,5.35,15.2,672.0,733.89,576.2
2018,4,4,13,30,388.0,359.0,5.3,15.2,681.0,750.14,589.58
2018,4,4,13,45,325.0,367.5,5.3,15.2,632.5,699.16,550.35
2018,4,4,14,0,262.0,376.0,5.3,15.2,584.0,648.11,510.98
2018,4,4,14,15,248.5,360.0,5.25,15.3,551.5,616.33,487.42
2018,4,4,14,30,235.0,344.0,5.2,15.4,519.0,574.84,456.48
2018,4,4,14,45,268.0,321.0,5.2,15.5,511.0,583.71,465.05
2018,4,4,15,0,301.0,298.0,5.2,15.6,503.0,580.79,464.62
2018,4,4,15,15,281.5,282.5,5.15,15.45,465.0,540.29,434.17
2018,4,4,15,30,262.0,267.0,5.1,15.3,427.0,499.98,403.67
2018,4,4,15,45,423.0,207.0,5.05,15.1,441.5,553.78,451.04
2018,4,4,16,0,584.0,147.0,5.0,14.9,456.0,589.41,483.13
2018,4,4,16,15,563.5,135.5,4.85,14.45,409.5,538.86,443.86
2018,4,4,16,30,543.0,124.0,4.7,14.0,363.0,485.25,401.7
2018,4,4,16,45,605.5,101.0,4.5,13.55,335.5,473.89,392.91
2018,4,4,17,0,668.0,78.0,4.3,13.1,308.0,451.53,373.78
2018,4,4,17,15,638.0,71.0,4.1,12.4,260.5,395.27,325.46
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,340.87,276.99
2018,4,4,17,45,517.0,55.5,3.65,10.95,160.0,264.43,209.49
2018,4,4,18,0,426.0,47.0,3.4,10.2,107.0,197.01,148.77
2018,4,4,18,15,281.0,33.5,3.4,10.2,66.0,120.56,78.7
2018,4,4,18,30,136.0,20.0,3.4,10.2,25.0,47.06,0.0
2018,4,4,18,45,68.0,10.0,3.45,9.25,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.05,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,157.0,21.5,1.35,1.05,34.5,21.13,0.0
2018,4,5,6,30,283.0,37.0,1.6,1.8,63.0,29.06,18.89
2018,4,5,6,45,393.5,48.0,1.85,2.5,110.5,37.58,28.58
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,50.76,34.43
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,94.39,55.79
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,146.12,93.32
2018,4,5,7,45,680.5,83.0,2.1,4.7,321.0,199.4,138.79
2018,4,5,8,0,722.0,90.0,2.1,5.2,376.0,257.18,190.6
2018,4,5,8,15,663.5,109.5,1.95,5.7,400.5,300.41,233.24
2018,4,5,8,30,605.0,129.0,1.8,6.2,425.0,336.53,268.08
2018,4,5,8,45,611.0,143.0,1.65,6.7,468.0,387.12,311.77
2018,4,5,9,0,617.0,157.0,1.5,7.2,511.0,437.55,353.53
2018,4,5,9,15,659.5,159.0,1.45,7.75,564.5,495.18,399.73
2018,4,5,9,30,702.0,161.0,1.4,8.3,618.0,555.79,446.74
2018,4,5,9,45,793.0,143.0,1.3,8.8,688.5,630.19,502.92
2018,4,5,10,0,884.0,125.0,1.2,9.3,759.0,709.6,560.69
2018,4,5,10,15,893.5,127.0,1.25,9.75,793.0,756.79,593.96
2018,4,5,10,30,903.0,129.0,1.3,10.2,827.0,800.9,623.18
2018,4,5,10,45,909.0,131.5,1.3,10.65,854.0,841.68,649.11
2018,4,5,11,0,915.0,134.0,1.3,11.1,881.0,880.04,673.07
2018,4,5,11,15,918.0,135.5,1.35,11.5,899.0,912.29,693.52
2018,4,5,11,30,921.0,137.0,1.4,11.9,917.0,941.6,711.97
2018,4,5,11,45,920.5,139.0,1.45,12.3,926.0,965.23,726.64
2018,4,5,12,0,920.0,141.0,1.5,12.7,935.0,985.54,739.2
2018,4,5,12,15,923.0,139.0,1.6,13.0,937.5,1001.65,750.13
2018,4,5,12,30,926.0,137.0,1.7,13.3,940.0,1014.34,758.95
2018,4,5,12,45,928.0,134.5,1.75,13.65,934.5,1022.08,763.76
2018,4,5,13,0,930.0,132.0,1.8,14.0,929.0,1026.24,766.42
2018,4,5,13,15,829.0,177.5,1.85,14.2,879.0,985.06,739.75
2018,4,5,13,30,728.0,223.0,1.9,14.4,829.0,939.96,710.73
2018,4,5,13,45,751.0,205.5,1.95,14.6,816.5,939.09,711.4
2018,4,5,14,0,774.0,188.0,2.0,14.8,804.0,934.5,709.18
2018,4,5,14,15,769.0,180.5,2.0,14.85,773.5,911.27,694.29
2018,4,5,14,30,764.0,173.0,2.0,14.9,743.0,885.16,677.65
2018,4,5,14,45,810.5,148.5,2.05,15.0,727.0,879.11,675.26
2018,4,5,15,0,857.0,124.0,2.1,15.1,711.0,871.65,671.82
2018,4,5,15,15,835.5,122.5,2.1,15.05,665.5,827.82,642.92
2018,4,5,15,30,814.0,121.0,2.1,15.0,620.0,782.43,612.92
2018,4,5,15,45,788.5,117.0,2.05,14.95,569.5,730.12,577.1
2018,4,5,16,0,763.0,113.0,2.0,14.9,519.0,680.0,542.1
2018,4,5,16,15,732.5,109.5,1.85,14.55,468.0,624.16,500.69
2018,4,5,16,30,702.0,106.0,1.7,14.2,417.0,568.86,458.69
2018,4,5,16,45,655.0,101.0,1.6,13.9,362.0,503.26,407.73
2018,4,5,17,0,608.0,96.0,1.5,13.6,307.0,440.45,357.46
2018,4,5,17,15,544.0,87.5,1.45,12.7,252.5,369.02,299.63
2018,4,5,17,30,480.0,79.0,1.4,11.8,198.0,301.96,243.34
2018,4,5,17,45,384.0,67.0,1.35,10.9,147.5,227.39,179.66
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,163.13,123.81
2018,4,5,18,15,181.0,36.5,1.3,10.0,59.0,99.4,66.37
2018,4,5,18,30,74.0,18.0,1.3,10.0,21.0,32.71,0.0
2018,4,5,18,45,37.0,9.0,1.45,9.2,10.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,1.5,1.5,1.95,3.5,1.5,0.0,0.0
2018,4,6,6,0,3.0,3.0,2.1,3.8,3.0,2.95,0.0
2018,4,6,6,15,66.0,19.5,2.3,4.5,26.0,16.4,0.0
2018,4,6,6,30,129.0,36.0,2.5,5.2,49.0,29.66,19.54
2018,4,6,6,45,241.5,52.5,2.65,5.85,94.5,39.91,30.34
2018,4,6,7,0,354.0,69.0,2.8,6.5,140.0,58.15,40.7
2018,4,6,7,15,442.5,79.5,3.0,7.4,195.5,97.22,61.89
2018,4,6,7,30,531.0,90.0,3.2,8.3,251.0,147.1,97.65
2018,4,6,7,45,576.0,99.0,3.35,9.2,304.0,196.63,139.03
2018,4,6,8,0,621.0,108.0,3.5,10.1,357.0,251.2,186.65
2018,4,6,8,15,653.5,115.5,3.7,10.95,409.0,305.3,234.76
2018,4,6,8,30,686.0,123.0,3.9,11.8,461.0,362.46,284.83
2018,4,6,8,45,702.5,130.5,4.15,12.65,507.5,415.69,330.99
2018,4,6,9,0,719.0,138.0,4.4,13.5,554.0,469.68,376.54
2018,4,6,9,15,705.5,152.5,4.5,14.15,587.0,515.18,414.0
2018,4,6,9,30,692.0,167.0,4.6,14.8,620.0,558.05,448.13
2018,4,6,9,45,634.5,198.5,4.75,15.45,633.0,587.34,470.18
2018,4,6,10,0,577.0,230.0,4.9,16.1,646.0,609.18,485.66
2018,4,6,10,15,543.0,258.5,4.95,16.5,664.0,639.43,507.26
2018,4,6,10,30,509.0,287.0,5.0,16.9,682.0,665.7,525.29
2018,4,6,10,45,587.0,262.5,5.05,17.35,732.5,723.85,569.56
2018,4,6,11,0,665.0,238.0,5.1,17.8,783.0,786.2,616.11
2018,4,6,11,15,634.5,258.0,5.1,18.05,787.0,802.49,626.03
2018,4,6,11,30,604.0,278.0,5.1,18.3,791.0,814.98,633.3
2018,4,6,11,45,591.0,289.5,5.15,18.55,796.5,830.61,643.58
2018,4,6,12,0,578.0,301.0,5.2,18.8,802.0,844.38,652.46
2018,4,6,12,15,592.5,295.5,5.15,18.8,810.0,863.73,666.41
2018,4,6,12,30,607.0,290.0,5.1,18.8,818.0,881.98,679.5
2018,4,6,12,45,512.0,330.0,5.05,18.75,773.0,839.41,646.18
2018,4,6,13,0,417.0,370.0,5.0,18.7,728.0,794.47,611.21
2018,4,6,13,15,327.0,386.5,4.95,18.65,664.5,721.89,556.81
2018,4,6,13,30,237.0,403.0,4.9,18.6,601.0,646.48,499.65
2018,4,6,13,45,195.0,375.5,4.9,18.5,535.5,577.53,448.86
2018,4,6,14,0,153.0,348.0,4.9,18.4,470.0,508.33,396.98
2018,4,6,14,15,159.5,338.0,4.85,18.35,461.0,502.62,393.71
2018,4,6,14,30,166.0,328.0,4.8,18.3,452.0,496.03,389.57
2018,4,6,14,45,154.0,313.5,4.8,18.2,424.5,467.44,368.36
2018,4,6,15,0,142.0,299.0,4.8,18.1,397.0,438.81,347.05
2018,4,6,15,15,181.0,279.0,4.65,17.95,396.0,445.98,354.67
2018,4,6,15,30,220.0,259.0,4.5,17.8,395.0,450.04,359.69
2018,4,6,15,45,419.0,204.0,4.35,17.6,437.0,548.52,441.04
2018,4,6,16,0,618.0,149.0,4.2,17.4,479.0,617.27,497.56
2018,4,6,16,15,571.0,143.5,3.9,17.15,425.0,550.78,445.87
2018,4,6,16,30,524.0,138.0,3.6,16.9,371.0,490.36,398.5
2018,4,6,16,45,456.5,128.0,3.3,16.65,312.5,416.01,339.11
2018,4,6,17,0,389.0,118.0,3.0,16.4,254.0,347.07,282.89
2018,4,6,17,15,279.5,105.5,2.65,15.8,195.0,254.91,207.08
2018,4,6,17,30,170.0,93.0,2.3,15.2,136.0,180.73,145.05
2018,4,6,17,45,134.0,73.0,1.95,14.65,101.5,131.88,103.24
2018,4,6,18,0,98.0,53.0,1.6,14.1,67.0,91.84,68.48
2018,4,6,18,15,60.5,34.5,1.6,14.1,42.0,57.02,37.03
2018,4,6,18,30,23.0,16.0,1.6,14.1,17.0,22.41,0.0
2018,4,6,18,45,11.5,8.0,1.7,13.75,8.5,7.86,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.75,10.0,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.7,10.0,2.0,1.97,0.0
2018,4,7,6,15,0.5,5.5,0.8,10.1,5.5,5.3,0.0
2018,4,7,6,30,0.0,9.0,0.9,10.2,9.0,8.67,1.71
2018,4,7,6,45,0.0,12.0,1.05,10.35,12.0,11.57,4.69
2018,4,7,7,0,0.0,15.0,1.2,10.5,15.0,14.46,6.86
2018,4,7,7,15,0.0,16.5,1.4,10.5,16.5,15.91,8.2
2018,4,7,7,30,0.0,18.0,1.6,10.5,18.0,17.36,9.47
2018,4,7,7,45,0.0,24.5,1.8,10.5,24.5,23.64,14.9
2018,4,7,8,0,0.0,31.0,2.0,10.5,31.0,29.93,20.27
2018,4,7,8,15,0.0,48.0,2.2,10.5,48.0,46.37,34.31
2018,4,7,8,30,0.0,65.0,2.4,10.5,65.0,62.84,48.2
2018,4,7,8,45,0.0,68.5,2.65,10.45,68.5,66.24,50.9
2018,4,7,9,0,0.0,72.0,2.9,10.4,72.0,69.64,53.61
2018,4,7,9,15,0.0,67.5,3.0,10.3,67.5,65.29,49.79
2018,4,7,9,30,0.0,63.0,3.1,10.2,63.0,60.95,46.01
2018,4,7,9,45,0.0,59.5,3.2,10.1,59.5,57.57,43.07
2018,4,7,10,0,0.0,56.0,3.3,10.0,56.0,54.19,40.15
2018,4,7,10,15,0.0,61.5,3.35,9.9,61.5,59.53,44.57
2018,4,7,10,30,0.0,67.0,3.4,9.8,67.0,64.87,48.97
2018,4,7,10,45,0.0,70.5,3.45,9.7,70.5,68.28,51.76
2018,4,7,11,0,0.0,74.0,3.5,9.6,74.0,71.69,54.55
2018,4,7,11,15,0.0,74.5,3.6,9.5,74.5,72.18,54.92
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,72.68,55.31
2018,4,7,11,45,0.0,82.5,3.75,9.25,82.5,79.96,61.37
2018,4,7,12,0,0.0,90.0,3.8,9.1,90.0,87.27,67.45
2018,4,7,12,15,0.0,107.0,3.85,9.0,107.0,103.87,81.21
2018,4,7,12,30,0.0,124.0,3.9,8.9,124.0,120.52,94.98
2018,4,7,12,45,0.0,113.0,3.95,8.75,113.0,109.77,86.16
2018,4,7,13,0,0.0,102.0,4.0,8.6,102.0,99.01,77.34
2018,4,7,13,15,0.0,101.5,4.0,8.45,101.5,98.51,77.03
2018,4,7,13,30,0.0,101.0,4.0,8.3,101.0,98.01,76.72
2018,4,7,13,45,0.0,95.5,4.0,8.2,95.5,92.61,72.32
2018,4,7,14,0,0.0,90.0,4.0,8.1,90.0,87.2,67.92
2018,4,7,14,15,0.0,87.0,3.95,8.0,87.0,84.27,65.6
2018,4,7,14,30,0.0,84.0,3.9,7.9,84.0,81.34,63.28
2018,4,7,14,45,0.0,75.5,3.85,7.8,75.5,73.09,56.48
2018,4,7,15,0,0.0,67.0,3.8,7.7,67.0,64.83,49.65
2018,4,7,15,15,0.0,69.0,3.85,7.55,69.0,66.76,51.45
2018,4,7,15,30,0.0,71.0,3.9,7.4,71.0,68.68,53.27
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,62.37,48.07
2018,4,7,16,0,0.0,58.0,3.9,7.1,58.0,56.07,42.85
2018,4,7,16,15,0.0,49.5,3.95,6.9,49.5,47.83,35.92
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,39.6,28.94
2018,4,7,16,45,0.0,31.0,4.05,6.45,31.0,29.93,20.62
2018,4,7,17,0,0.0,21.0,4.1,6.2,21.0,20.26,12.21
2018,4,7,17,15,0.0,16.5,4.1,5.95,16.5,15.91,8.41
2018,4,7,17,30,0.0,12.0,4.1,5.7,12.0,11.57,4.56
2018,4,7,17,45,0.0,9.0,4.05,5.4,9.0,8.67,1.96
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,5.78,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,4.33,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.89,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.65,1.5,1.47,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,4,8,5,45,24.5,5.0,2.05,-1.95,5.0,0.0,0.0
2018,4,8,6,0,49.0,10.0,2.2,-1.8,10.0,9.83,0.0
2018,4,8,6,15,172.5,26.0,2.4,-1.25,42.0,20.81,0.0
2018,4,8,6,30,296.0,42.0,2.6,-0.7,74.0,32.79,23.45
2018,4,8,6,45,395.0,54.5,2.85,-0.15,122.5,42.86,33.95
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,63.89,42.47
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,108.32,67.61
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,160.71,107.57
2018,4,8,7,45,669.5,93.5,3.65,2.45,337.0,214.42,154.44
2018,4,8,8,0,713.0,101.0,3.8,3.1,393.0,272.89,207.55
2018,4,8,8,15,746.0,106.5,3.65,3.65,448.0,330.67,260.66
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,391.4,315.39
2018,4,8,8,45,803.0,116.5,3.3,4.75,554.5,450.01,366.99
2018,4,8,9,0,827.0,121.0,3.1,5.3,606.0,511.62,419.16
2018,4,8,9,15,844.0,123.5,2.9,5.75,651.5,566.69,464.48
2018,4,8,9,30,861.0,126.0,2.7,6.2,697.0,621.78,508.08
2018,4,8,9,45,876.5,127.5,2.45,6.65,738.0,674.67,548.04
2018,4,8,10,0,892.0,129.0,2.2,7.1,779.0,726.85,585.72
2018,4,8,10,15,901.0,132.0,2.1,7.5,813.5,774.88,619.38
2018,4,8,10,30,910.0,135.0,2.0,7.9,848.0,821.14,649.6
2018,4,8,10,45,915.5,137.5,1.85,8.3,874.5,860.11,673.48
2018,4,8,11,0,921.0,140.0,1.7,8.7,901.0,898.11,696.09
2018,4,8,11,15,923.5,141.5,1.7,9.05,918.5,929.92,715.98
2018,4,8,11,30,926.0,143.0,1.7,9.4,936.0,958.74,733.78
2018,4,8,11,45,925.0,144.0,1.7,9.75,944.0,980.82,746.99
2018,4,8,12,0,924.0,145.0,1.7,10.1,952.0,999.54,758.03
2018,4,8,12,15,885.5,165.5,1.7,10.3,940.0,1004.91,760.68
2018,4,8,12,30,847.0,186.0,1.7,10.5,928.0,1001.31,757.68
2018,4,8,12,45,879.0,168.5,1.75,10.7,934.0,1021.94,771.77
2018,4,8,13,0,911.0,151.0,1.8,10.9,940.0,1033.17,779.42
2018,4,8,13,15,832.0,184.0,1.8,11.0,895.5,999.31,756.91
2018,4,8,13,30,753.0,217.0,1.8,11.1,851.0,961.34,732.11
2018,4,8,13,45,647.5,254.0,1.75,11.15,789.0,895.78,686.88
2018,4,8,14,0,542.0,291.0,1.7,11.2,727.0,828.09,637.82
2018,4,8,14,15,542.5,276.5,1.7,11.2,699.5,806.14,624.33
2018,4,8,14,30,543.0,262.0,1.7,11.2,672.0,781.91,608.64
2018,4,8,14,45,475.5,270.5,1.65,11.2,617.0,720.43,563.85
2018,4,8,15,0,408.0,279.0,1.6,11.2,562.0,652.14,513.98
2018,4,8,15,15,366.5,270.5,1.55,11.05,513.0,597.85,474.65
2018,4,8,15,30,325.0,262.0,1.5,10.9,464.0,544.89,435.53
2018,4,8,15,45,309.5,241.5,1.4,10.8,422.0,500.01,402.38
2018,4,8,16,0,294.0,221.0,1.3,10.7,380.0,455.24,368.72
2018,4,8,16,15,212.0,199.0,1.15,10.4,308.0,356.93,291.44
2018,4,8,16,30,130.0,177.0,1.0,10.1,236.0,272.87,223.79
2018,4,8,16,45,154.5,154.5,0.9,9.85,216.0,257.27,212.32
2018,4,8,17,0,179.0,132.0,0.8,9.6,196.0,238.92,197.54
2018,4,8,17,15,141.0,113.0,0.75,9.15,158.0,191.62,157.91
2018,4,8,17,30,103.0,94.0,0.7,8.7,120.0,148.02,120.81
2018,4,8,17,45,81.5,74.0,0.7,8.3,91.5,113.28,90.56
2018,4,8,18,0,60.0,54.0,0.7,7.9,63.0,80.66,61.71
2018,4,8,18,15,37.0,35.5,0.7,7.9,40.5,51.63,35.13
2018,4,8,18,30,14.0,17.0,0.7,7.9,18.0,20.2,0.0
2018,4,8,18,45,7.0,8.5,0.75,7.45,9.0,9.43,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.98,0.0
2018,4,9,6,15,0.0,3.0,0.45,3.6,3.0,2.89,0.0
2018,4,9,6,30,0.0,5.0,0.5,4.0,5.0,4.82,0.0
2018,4,9,6,45,0.0,8.0,0.5,4.45,8.0,7.71,1.43
2018,4,9,7,0,0.0,11.0,0.5,4.9,11.0,10.6,3.75
2018,4,9,7,15,1.5,38.5,0.75,5.55,39.0,37.3,27.31
2018,4,9,7,30,3.0,66.0,1.0,6.2,67.0,64.13,50.61
2018,4,9,7,45,59.5,116.0,1.3,6.9,140.5,120.08,96.24
2018,4,9,8,0,116.0,166.0,1.6,7.6,214.0,181.44,146.1
2018,4,9,8,15,77.0,177.0,1.75,8.1,210.5,189.48,153.86
2018,4,9,8,30,38.0,188.0,1.9,8.6,207.0,190.83,155.39
2018,4,9,8,45,39.5,212.0,2.05,9.1,233.5,216.92,176.37
2018,4,9,9,0,41.0,236.0,2.2,9.6,260.0,243.33,197.23
2018,4,9,9,15,144.0,265.5,2.2,10.0,360.0,328.85,266.03
2018,4,9,9,30,247.0,295.0,2.2,10.4,460.0,425.5,342.21
2018,4,9,9,45,446.0,252.5,2.2,10.8,571.5,525.21,421.38
2018,4,9,10,0,645.0,210.0,2.2,11.2,683.0,641.52,511.29
2018,4,9,10,15,556.0,246.5,2.15,11.55,667.0,641.63,508.17
2018,4,9,10,30,467.0,283.0,2.1,11.9,651.0,634.24,499.89
2018,4,9,10,45,310.5,343.0,2.0,12.25,591.0,586.27,459.34
2018,4,9,11,0,154.0,403.0,1.9,12.6,531.0,526.52,409.53
2018,4,9,11,15,335.0,357.0,1.85,12.85,643.0,645.65,501.83
2018,4,9,11,30,516.0,311.0,1.8,13.1,755.0,774.23,596.15
2018,4,9,11,45,593.5,281.5,1.75,13.4,797.5,829.53,634.31
2018,4,9,12,0,671.0,252.0,1.7,13.7,840.0,885.31,672.76
2018,4,9,12,15,446.5,337.5,1.65,13.9,729.0,773.71,588.16
2018,4,9,12,30,222.0,423.0,1.6,14.1,618.0,644.33,490.49
2018,4,9,12,45,242.5,418.0,1.55,14.3,629.5,669.82,509.66
2018,4,9,13,0,263.0,413.0,1.5,14.5,641.0,687.62,522.05
2018,4,9,13,15,199.0,409.0,1.45,14.55,580.0,616.29,469.62
2018,4,9,13,30,135.0,405.0,1.4,14.6,519.0,552.05,422.1
2018,4,9,13,45,119.5,387.0,1.4,14.7,486.0,518.88,398.52
2018,4,9,14,0,104.0,369.0,1.4,14.8,453.0,476.46,367.77
2018,4,9,14,15,81.0,345.5,1.4,14.75,409.5,429.87,333.49
2018,4,9,14,30,58.0,322.0,1.4,14.7,366.0,383.64,298.97
2018,4,9,14,45,62.0,304.5,1.35,14.65,349.5,368.24,288.3
2018,4,9,15,0,66.0,287.0,1.3,14.6,333.0,352.38,277.05
2018,4,9,15,15,108.5,262.0,1.3,14.5,332.0,367.9,291.31
2018,4,9,15,30,151.0,237.0,1.3,14.4,331.0,371.68,296.38
2018,4,9,15,45,137.0,229.0,1.3,14.25,309.5,348.09,278.49
2018,4,9,16,0,123.0,221.0,1.3,14.1,288.0,325.25,261.18
2018,4,9,16,15,133.0,198.0,1.2,13.9,264.0,302.66,244.44
2018,4,9,16,30,143.0,175.0,1.1,13.7,240.0,278.78,226.32
2018,4,9,16,45,354.5,141.0,1.0,13.5,275.0,372.39,303.5
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,432.68,350.06
2018,4,9,17,15,357.5,99.0,0.75,12.85,219.5,292.27,236.59
2018,4,9,17,30,149.0,91.0,0.6,12.4,129.0,164.19,131.91
2018,4,9,17,45,74.5,67.5,0.5,11.95,86.5,102.68,80.49
2018,4,9,18,0,0.0,44.0,0.4,11.5,44.0,43.52,31.12
2018,4,9,18,15,2.0,28.5,0.4,11.5,28.5,28.48,17.34
2018,4,9,18,30,4.0,13.0,0.4,11.5,13.0,13.48,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.0,6.5,6.7,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,4.45,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.5,4.4,3.0,2.95,0.0
2018,4,10,6,15,0.0,12.0,2.65,4.8,12.0,11.57,0.51
2018,4,10,6,30,0.0,21.0,2.8,5.2,21.0,20.26,12.24
2018,4,10,6,45,7.5,39.5,2.9,5.6,41.0,38.06,28.97
2018,4,10,7,0,15.0,58.0,3.0,6.0,61.0,54.3,41.58
2018,4,10,7,15,26.5,80.5,3.05,6.65,88.0,76.68,60.38
2018,4,10,7,30,38.0,103.0,3.1,7.3,115.0,100.79,80.47
2018,4,10,7,45,97.0,130.0,3.2,7.9,168.5,138.02,109.81
2018,4,10,8,0,156.0,157.0,3.3,8.5,222.0,184.82,147.71
2018,4,10,8,15,161.5,186.0,3.25,9.1,261.0,223.16,180.04
2018,4,10,8,30,167.0,215.0,3.2,9.7,300.0,262.33,212.45
2018,4,10,8,45,269.0,225.5,3.15,10.25,378.5,326.03,263.74
2018,4,10,9,0,371.0,236.0,3.1,10.8,457.0,401.74,324.44
2018,4,10,9,15,497.5,215.5,3.0,11.25,535.0,471.44,380.32
2018,4,10,9,30,624.0,195.0,2.9,11.7,613.0,553.49,445.01
2018,4,10,9,45,738.5,165.0,2.8,12.15,688.0,628.28,503.0
2018,4,10,10,0,853.0,135.0,2.7,12.6,763.0,711.48,565.81
2018,4,10,10,15,845.5,145.0,2.6,12.95,790.5,752.85,594.56
2018,4,10,10,30,838.0,155.0,2.5,13.3,818.0,791.32,619.63
2018,4,10,10,45,869.0,147.0,2.45,13.65,853.5,839.51,651.48
2018,4,10,11,0,900.0,139.0,2.4,14.0,889.0,884.42,680.41
2018,4,10,11,15,911.5,136.5,2.35,14.25,910.0,919.19,702.22
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,951.46,722.19
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,975.45,735.75
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,996.21,747.09
2018,4,10,12,15,926.5,136.0,2.1,15.3,952.5,1011.8,756.49
2018,4,10,12,30,926.0,137.0,2.1,15.5,954.0,1023.92,763.75
2018,4,10,12,45,923.5,137.0,2.05,15.7,947.0,1029.6,766.27
2018,4,10,13,0,921.0,137.0,2.0,15.9,940.0,1031.7,766.64
2018,4,10,13,15,917.0,136.5,1.9,16.0,924.5,1028.29,763.17
2018,4,10,13,30,913.0,136.0,1.8,16.1,909.0,1021.33,757.57
2018,4,10,13,45,905.5,135.5,1.75,16.25,885.5,1007.58,748.26
2018,4,10,14,0,898.0,135.0,1.7,16.4,862.0,990.51,736.98
2018,4,10,14,15,889.0,133.0,1.55,16.4,831.0,973.07,724.58
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,946.68,706.33
2018,4,10,14,45,867.0,129.5,1.3,16.45,762.0,914.41,684.95
2018,4,10,15,0,854.0,128.0,1.2,16.5,724.0,879.63,661.94
2018,4,10,15,15,837.0,125.0,1.05,16.4,680.0,837.64,633.64
2018,4,10,15,30,820.0,122.0,0.9,16.3,636.0,793.85,604.01
2018,4,10,15,45,797.0,118.5,0.75,16.25,586.5,743.46,569.5
2018,4,10,16,0,774.0,115.0,0.6,16.2,537.0,695.01,536.05
2018,4,10,16,15,744.0,110.5,0.55,16.0,484.5,637.64,495.81
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,580.8,454.9
2018,4,10,16,45,673.0,100.5,0.4,15.6,377.5,517.28,407.23
2018,4,10,17,0,632.0,95.0,0.3,15.4,323.0,456.02,359.9
2018,4,10,17,15,575.0,87.0,0.4,14.75,268.5,386.95,307.0
2018,4,10,17,30,518.0,79.0,0.5,14.1,214.0,322.55,255.24
2018,4,10,17,45,434.5,67.5,0.6,13.45,163.0,248.86,194.14
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,185.61,139.98
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,118.72,82.26
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,58.62,4.4
2018,4,10,18,45,60.5,12.5,0.9,11.45,16.0,21.72,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.6,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.7,6.0,5.9,0.0
2018,4,11,6,15,8.5,22.5,1.65,5.05,23.5,20.99,7.58
2018,4,11,6,30,16.0,39.0,1.6,5.4,41.0,35.62,25.93
2018,4,11,6,45,62.0,63.0,1.6,5.75,76.0,53.12,42.66
2018,4,11,7,0,108.0,87.0,1.6,6.1,111.0,77.52,59.48
2018,4,11,7,15,73.0,103.5,1.55,6.55,121.5,99.89,78.44
2018,4,11,7,30,38.0,120.0,1.5,7.0,132.0,115.24,92.83
2018,4,11,7,45,26.0,126.5,1.45,7.5,135.5,122.72,99.49
2018,4,11,8,0,14.0,133.0,1.4,8.0,139.0,129.99,105.71
2018,4,11,8,15,69.5,177.5,1.3,8.4,212.5,188.17,152.69
2018,4,11,8,30,125.0,222.0,1.2,8.8,286.0,253.14,204.66
2018,4,11,8,45,95.5,237.0,1.1,9.15,289.0,264.26,213.25
2018,4,11,9,0,66.0,252.0,1.0,9.5,292.0,270.51,217.56
2018,4,11,9,15,76.0,275.5,1.05,9.8,324.5,302.76,242.67
2018,4,11,9,30,86.0,299.0,1.1,10.1,357.0,336.07,268.17
2018,4,11,9,45,113.5,324.5,1.1,10.35,405.5,383.78,304.63
2018,4,11,10,0,141.0,350.0,1.1,10.6,454.0,434.05,342.35
2018,4,11,10,15,291.0,328.0,1.25,10.95,555.0,530.61,417.82
2018,4,11,10,30,441.0,306.0,1.4,11.3,656.0,639.07,500.04
2018,4,11,10,45,624.5,249.5,1.5,11.65,762.5,749.15,582.28
2018,4,11,11,0,808.0,193.0,1.6,12.0,869.0,868.11,666.94
2018,4,11,11,15,818.5,191.0,1.7,12.35,888.0,899.02,686.41
2018,4,11,11,30,829.0,189.0,1.8,12.7,907.0,929.29,706.44
2018,4,11,11,45,838.5,185.5,1.85,13.05,919.0,954.72,722.56
2018,4,11,12,0,848.0,182.0,1.9,13.4,931.0,977.44,736.92
2018,4,11,12,15,744.0,224.0,1.85,13.7,882.0,940.62,710.44
2018,4,11,12,30,640.0,266.0,1.8,14.0,833.0,895.17,677.71
2018,4,11,12,45,625.0,272.5,1.8,14.3,822.5,894.42,676.7
2018,4,11,13,0,610.0,279.0,1.8,14.6,812.0,890.95,673.41
2018,4,11,13,15,564.0,288.5,1.75,14.85,775.0,856.87,648.44
2018,4,11,13,30,518.0,298.0,1.7,15.1,738.0,822.29,623.33
2018,4,11,13,45,607.0,258.0,1.65,15.35,760.5,864.39,654.54
2018,4,11,14,0,696.0,218.0,1.6,15.6,783.0,900.54,679.62
2018,4,11,14,15,736.5,192.0,1.55,15.75,770.5,900.65,679.17
2018,4,11,14,30,777.0,166.0,1.5,15.9,758.0,896.0,676.09
2018,4,11,14,45,820.5,142.0,1.45,16.0,741.0,888.09,671.14
2018,4,11,15,0,864.0,118.0,1.4,16.1,724.0,878.39,665.16
2018,4,11,15,15,849.0,115.0,1.45,16.1,680.5,837.71,639.73
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,795.09,612.92
2018,4,11,15,45,815.0,108.5,1.5,16.1,589.0,747.22,581.42
2018,4,11,16,0,796.0,105.0,1.5,16.1,541.0,698.24,548.64
2018,4,11,16,15,769.5,100.0,1.45,15.9,488.5,641.74,508.71
2018,4,11,16,30,743.0,95.0,1.4,15.7,436.0,587.64,468.73
2018,4,11,16,45,706.0,89.5,1.35,15.5,381.5,525.15,421.17
2018,4,11,17,0,669.0,84.0,1.3,15.3,327.0,464.55,373.52
2018,4,11,17,15,615.5,77.5,1.25,14.35,273.0,397.06,319.71
2018,4,11,17,30,562.0,71.0,1.2,13.4,219.0,333.87,267.23
2018,4,11,17,45,482.5,61.5,1.15,12.45,168.0,262.3,206.4
2018,4,11,18,0,403.0,52.0,1.1,11.5,117.0,198.63,150.79
2018,4,11,18,15,279.5,38.5,1.1,11.5,75.5,128.02,89.44
2018,4,11,18,30,156.0,25.0,1.1,11.5,34.0,66.47,12.62
2018,4,11,18,45,78.0,12.5,1.25,10.35,17.0,24.54,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,3.5,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,7.0,9.0,1.8,6.5,9.0,8.85,0.0
2018,4,12,6,15,29.5,26.0,1.95,6.95,29.5,22.91,10.25
2018,4,12,6,30,52.0,43.0,2.1,7.4,50.0,37.15,27.18
2018,4,12,6,45,57.0,62.5,2.3,7.8,73.0,52.89,42.15
2018,4,12,7,0,62.0,82.0,2.5,8.2,96.0,75.51,58.3
2018,4,12,7,15,80.0,99.0,2.65,8.8,122.0,94.87,73.2
2018,4,12,7,30,98.0,116.0,2.8,9.4,148.0,119.14,92.79
2018,4,12,7,45,162.5,135.5,2.95,10.0,200.0,157.62,122.96
2018,4,12,8,0,227.0,155.0,3.1,10.6,252.0,201.3,158.22
2018,4,12,8,15,393.0,154.5,3.3,11.5,348.0,268.55,211.23
2018,4,12,8,30,559.0,154.0,3.5,12.4,444.0,355.91,281.73
2018,4,12,8,45,652.5,144.5,3.7,13.3,514.0,420.75,335.15
2018,4,12,9,0,746.0,135.0,3.9,14.2,584.0,493.89,394.51
2018,4,12,9,15,765.0,138.0,4.05,14.95,628.5,546.74,437.0
2018,4,12,9,30,784.0,141.0,4.2,15.7,673.0,601.04,479.44
2018,4,12,9,45,798.0,144.0,4.4,16.45,712.0,650.8,517.68
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,699.92,554.56
2018,4,12,10,15,822.5,149.5,4.7,17.7,784.0,745.1,587.84
2018,4,12,10,30,833.0,152.0,4.8,18.2,817.0,788.84,618.14
2018,4,12,10,45,840.0,154.0,4.9,18.7,842.5,827.62,644.47
2018,4,12,11,0,847.0,156.0,5.0,19.2,868.0,864.26,669.11
2018,4,12,11,15,852.0,157.5,5.1,19.5,886.0,896.36,690.93
2018,4,12,11,30,857.0,159.0,5.2,19.8,904.0,925.86,710.9
2018,4,12,11,45,859.0,159.5,5.25,20.1,913.5,948.86,725.98
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,968.84,739.02
2018,4,12,12,15,871.0,154.0,5.3,20.6,927.0,986.52,750.48
2018,4,12,12,30,881.0,148.0,5.3,20.8,931.0,995.71,756.16
2018,4,12,12,45,893.0,139.0,5.35,20.95,927.5,1005.7,763.06
2018,4,12,13,0,905.0,130.0,5.4,21.1,924.0,1012.24,767.72
2018,4,12,13,15,900.5,130.0,5.35,21.2,909.0,1008.68,764.99
2018,4,12,13,30,896.0,130.0,5.3,21.3,894.0,1001.67,760.08
2018,4,12,13,45,889.5,129.0,5.3,21.35,871.0,988.31,751.45
2018,4,12,14,0,883.0,128.0,5.3,21.4,848.0,971.67,740.7
2018,4,12,14,15,873.5,127.0,5.25,21.4,817.5,949.09,725.71
2018,4,12,14,30,864.0,126.0,5.2,21.4,787.0,929.18,712.69
2018,4,12,14,45,850.5,124.5,5.15,21.35,749.5,896.72,691.0
2018,4,12,15,0,837.0,123.0,5.1,21.3,712.0,861.85,667.61
2018,4,12,15,15,820.5,120.5,5.0,21.15,669.0,821.22,639.96
2018,4,12,15,30,804.0,118.0,4.9,21.0,626.0,778.84,610.87
2018,4,12,15,45,781.5,115.0,4.75,20.85,578.0,729.88,576.45
2018,4,12,16,0,759.0,112.0,4.6,20.7,530.0,682.65,543.0
2018,4,12,16,15,729.5,107.5,4.4,20.35,478.0,626.18,500.83
2018,4,12,16,30,700.0,103.0,4.2,20.0,426.0,570.23,458.15
2018,4,12,16,45,659.5,97.5,3.95,19.6,372.5,507.6,409.27
2018,4,12,17,0,619.0,92.0,3.7,19.2,319.0,447.24,360.86
2018,4,12,17,15,562.5,84.5,3.5,18.5,265.5,379.56,305.7
2018,4,12,17,30,506.0,77.0,3.3,17.8,212.0,316.55,252.68
2018,4,12,17,45,425.0,66.5,3.15,17.1,162.0,244.94,191.68
2018,4,12,18,0,344.0,56.0,3.0,16.4,112.0,183.91,138.62
2018,4,12,18,15,236.0,40.5,3.0,16.4,72.5,118.87,82.57
2018,4,12,18,30,128.0,25.0,3.0,16.4,33.0,60.98,16.05
2018,4,12,18,45,64.0,12.5,3.1,15.6,16.5,22.41,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.8,16.0,13.76,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.5,51.0,23.97,11.92
2018,4,13,6,30,302.0,47.0,3.0,11.2,86.0,36.14,25.96
2018,4,13,6,45,396.0,58.0,3.2,11.9,134.5,44.21,33.81
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,74.48,44.88
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,118.04,71.54
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,168.92,110.53
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,220.99,154.81
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,277.69,204.31
2018,4,13,8,15,728.0,102.0,4.1,16.25,450.0,333.16,253.27
2018,4,13,8,30,757.0,107.0,4.2,16.9,502.0,391.1,303.39
2018,4,13,8,45,777.0,111.5,4.25,17.55,550.5,448.62,351.92
2018,4,13,9,0,797.0,116.0,4.3,18.2,599.0,504.96,398.09
2018,4,13,9,15,812.0,120.0,4.35,18.75,643.5,558.74,441.09
2018,4,13,9,30,827.0,124.0,4.4,19.3,688.0,612.4,482.69
2018,4,13,9,45,836.5,128.0,4.45,19.85,726.0,662.13,520.19
2018,4,13,10,0,846.0,132.0,4.5,20.4,764.0,710.71,555.84
2018,4,13,10,15,847.0,137.0,4.55,20.8,793.0,752.73,585.53
2018,4,13,10,30,848.0,142.0,4.6,21.2,822.0,792.5,612.34
2018,4,13,10,45,808.0,168.0,4.65,21.6,832.0,817.82,628.67
2018,4,13,11,0,768.0,194.0,4.7,22.0,842.0,839.52,642.48
2018,4,13,11,15,644.5,263.5,4.7,22.25,815.0,826.68,630.06
2018,4,13,11,30,521.0,333.0,4.7,22.5,788.0,804.81,610.09
2018,4,13,11,45,515.5,339.5,4.7,22.8,793.5,820.87,620.45
2018,4,13,12,0,510.0,346.0,4.7,23.1,799.0,834.84,629.07
2018,4,13,12,15,556.0,321.0,4.7,23.25,815.5,863.35,650.04
2018,4,13,12,30,602.0,296.0,4.7,23.4,832.0,891.14,670.34
2018,4,13,12,45,580.0,305.0,4.7,23.6,818.5,885.21,665.09
2018,4,13,13,0,558.0,314.0,4.7,23.8,805.0,877.53,658.88
2018,4,13,13,15,617.0,278.0,4.7,23.85,812.5,900.35,676.96
2018,4,13,13,30,676.0,242.0,4.7,23.9,820.0,919.32,692.07
2018,4,13,13,45,692.0,226.0,4.7,23.95,804.5,913.96,688.78
2018,4,13,14,0,708.0,210.0,4.7,24.0,789.0,905.29,683.48
2018,4,13,14,15,641.0,230.0,4.65,23.95,740.0,854.31,648.38
2018,4,13,14,30,574.0,250.0,4.6,23.9,691.0,800.53,609.86
2018,4,13,14,45,598.0,227.0,4.55,23.85,667.0,787.61,602.66
2018,4,13,15,0,622.0,204.0,4.5,23.8,643.0,768.92,591.15
2018,4,13,15,15,643.0,183.5,4.4,23.6,613.5,746.53,576.94
2018,4,13,15,30,664.0,163.0,4.3,23.4,584.0,720.39,559.98
2018,4,13,15,45,667.5,150.0,4.15,23.2,546.0,685.26,535.58
2018,4,13,16,0,671.0,137.0,4.0,23.0,508.0,647.74,509.02
2018,4,13,16,15,643.5,130.0,3.8,22.65,458.5,593.38,469.01
2018,4,13,16,30,616.0,123.0,3.6,22.3,409.0,539.57,428.59
2018,4,13,16,45,573.0,115.5,3.4,21.95,356.0,476.95,380.32
2018,4,13,17,0,530.0,108.0,3.2,21.6,303.0,414.56,331.07
2018,4,13,17,15,490.5,97.0,2.95,20.95,255.0,356.3,283.99
2018,4,13,17,30,451.0,86.0,2.7,20.3,207.0,301.3,238.07
2018,4,13,17,45,380.0,73.5,2.5,19.6,159.5,236.18,183.18
2018,4,13,18,0,309.0,61.0,2.3,18.9,112.0,178.52,133.66
2018,4,13,18,15,211.0,43.5,2.3,18.9,72.5,115.75,80.31
2018,4,13,18,30,113.0,26.0,2.3,18.9,33.0,59.4,19.5
2018,4,13,18,45,56.5,13.0,2.15,18.05,16.5,21.78,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,4.5,2.3,13.3,4.5,0.0,0.0
2018,4,14,6,0,0.0,9.0,2.4,13.6,9.0,8.85,0.0
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,25.69,13.84
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,40.95,29.83
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,50.66,39.07
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,80.35,52.4
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,120.77,83.01
