Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,30,456.0,61.0,3.0,15.2,157.0,44.62,33.96
2018,5,4,6,45,516.5,70.0,3.1,15.85,207.5,78.72,45.65
2018,5,4,7,0,577.0,79.0,3.2,16.5,258.0,124.11,74.28
2018,5,4,7,15,620.5,85.5,3.4,17.15,310.5,171.52,111.04
2018,5,4,7,30,664.0,92.0,3.6,17.8,363.0,223.83,155.05
2018,5,4,7,45,683.0,99.5,3.75,18.5,411.5,274.95,200.08
2018,5,4,8,0,702.0,107.0,3.9,19.2,460.0,327.79,246.27
2018,5,4,8,15,738.5,108.5,3.95,19.85,514.0,383.47,293.59
2018,5,4,8,30,775.0,110.0,4.0,20.5,568.0,444.29,343.79
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,498.3,387.53
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,552.9,430.36
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,604.69,469.74
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,656.11,507.64
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,698.38,537.36
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,737.34,563.84
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,766.93,582.51
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,791.55,597.2
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,839.24,628.93
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,886.39,658.84
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,923.62,682.8
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,956.05,703.49
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,977.26,716.29
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,995.44,727.19
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,1008.07,735.29
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,1017.46,741.42
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,1021.55,744.23
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,1022.31,745.02
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,1017.25,742.3
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,1008.88,737.57
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,995.34,729.38
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,978.68,719.27
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,955.55,704.77
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,929.61,688.47
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,904.01,672.43
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,870.63,651.07
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,831.11,625.45
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,789.89,598.47
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,743.38,567.84
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,695.92,536.15
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,645.67,501.22
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,593.76,463.19
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,535.54,419.67
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,478.86,376.18
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,414.74,326.09
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,354.51,277.61
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,254.42,197.36
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,169.17,128.69
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,122.86,89.62
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,81.7,54.81
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,47.91,19.87
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,16.6,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,5.9,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,16.72,2.13
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,27.4,17.46
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,44.09,32.67
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,57.77,44.99
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,86.31,58.27
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,122.89,81.05
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,160.3,114.46
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,188.14,140.74
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,222.35,168.41
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,255.18,194.86
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,268.32,206.45
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,273.5,210.64
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,309.36,237.67
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,345.44,264.46
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,324.07,247.31
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,296.66,225.48
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,265.51,201.45
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,232.6,175.97
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,259.41,196.03
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,286.52,215.94
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,276.63,208.13
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,266.5,200.31
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,258.03,193.76
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,249.41,187.12
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,270.0,202.36
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,290.71,217.48
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,307.58,229.64
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,324.49,241.78
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,402.51,298.7
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,475.91,350.65
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,502.21,369.39
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,528.18,388.17
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,602.33,441.6
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,666.41,486.87
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,638.61,468.06
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,610.17,449.56
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,545.47,404.73
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,482.13,360.24
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,450.07,338.47
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,418.05,316.23
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,350.99,267.33
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,293.85,224.91
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,259.74,199.92
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,226.15,174.82
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,174.2,134.71
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,129.63,99.73
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,104.79,80.27
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,80.16,60.55
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,59.15,43.45
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,38.63,26.45
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,28.96,18.2
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,19.3,9.84
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,12.25,1.95
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,5.19,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,4.91,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,9.72,0.0
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,14.58,6.74
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,20.91,12.66
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,27.02,18.23
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,38.39,26.43
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,49.77,35.6
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,102.74,77.1
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,163.31,124.24
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,214.69,161.12
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,283.46,213.46
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,275.37,211.17
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,249.63,192.51
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,343.1,264.5
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,458.62,351.68
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,540.58,412.94
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,633.52,481.12
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,680.43,514.09
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,727.02,546.51
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,737.92,553.24
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,742.54,555.61
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,525.04,398.12
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,279.69,210.3
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,266.91,201.94
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,257.58,195.44
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,492.56,372.86
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,730.64,540.89
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,618.55,459.87
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,497.08,372.14
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,454.46,344.06
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,411.29,314.86
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,693.04,524.42
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,963.86,707.42
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,972.59,711.28
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,970.74,710.62
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,738.07,553.32
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,493.42,373.11
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,378.36,288.64
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,267.28,203.87
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,163.77,124.48
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,61.92,43.88
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,92.46,68.49
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,123.52,93.36
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,197.75,154.43
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,263.32,207.41
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,278.79,220.47
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,288.66,228.7
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,150.41,118.26
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,22.19,12.79
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,41.12,28.47
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,54.35,38.33
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,101.36,72.66
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,131.05,88.65
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,73.95,36.27
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,24.62,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,10.81,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,22.47,8.07
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,35.16,24.59
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,44.86,33.99
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,55.97,44.23
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,90.59,57.64
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,135.48,86.61
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,179.56,122.06
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,225.96,161.74
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,263.96,198.03
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,293.48,225.83
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,352.77,273.51
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,422.84,329.65
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,485.78,379.9
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,555.5,434.45
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,604.61,472.04
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,653.95,508.79
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,698.32,540.94
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,741.22,571.25
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,751.32,575.68
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,753.24,574.07
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,768.29,581.95
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,778.71,586.27
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,789.76,592.2
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,798.03,596.14
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,837.85,623.87
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,877.24,650.78
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,949.89,704.05
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,1017.89,747.88
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,1025.75,751.85
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,1024.31,750.41
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,990.31,727.87
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,944.37,697.31
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,925.85,685.44
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,905.02,671.79
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,925.01,687.02
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,934.04,693.6
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,902.37,673.33
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,868.48,651.85
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,829.06,626.36
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,787.91,599.5
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,744.22,571.04
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,697.11,539.72
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,644.44,502.53
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,592.01,464.31
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,534.12,420.85
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,477.84,377.54
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,415.39,328.64
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,356.46,281.12
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,290.17,226.66
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,232.38,177.86
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,171.08,126.13
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,118.84,82.02
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,67.47,35.42
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,20.0,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,12.78,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,22.02,8.81
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,33.09,22.87
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,40.76,30.37
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,49.46,38.43
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,86.99,51.14
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,132.11,80.76
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,179.11,117.89
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,231.16,162.01
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,283.18,207.7
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,337.88,255.31
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,386.93,298.18
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,432.99,337.08
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,476.6,372.55
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,516.29,403.63
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,558.57,435.46
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,598.26,464.35
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,654.69,506.3
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,714.43,549.75
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,724.72,553.2
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,726.37,550.37
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,777.61,587.06
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,830.95,624.28
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,898.9,671.05
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,963.73,712.57
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,936.78,692.74
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,903.2,669.18
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,949.83,699.97
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,991.22,726.11
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,982.63,719.41
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,975.37,714.16
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,948.11,696.16
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,918.33,676.7
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,917.0,676.15
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,912.69,673.49
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,917.76,677.46
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,914.31,675.82
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,897.59,665.56
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,876.98,652.89
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,838.05,628.01
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,797.35,601.87
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,751.03,571.68
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,705.93,541.99
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,654.23,506.39
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,602.53,469.19
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,544.84,426.3
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,488.45,383.29
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,426.87,335.72
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,368.32,289.0
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,304.57,236.82
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,246.14,187.59
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,181.58,133.2
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,128.03,87.9
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,75.19,40.78
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,26.26,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,12.78,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,21.94,9.58
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,33.0,22.88
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,40.67,30.31
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,50.46,39.28
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,88.6,51.91
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,133.85,81.68
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,180.81,118.3
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,232.59,161.2
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,284.61,205.18
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,339.8,251.0
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,396.5,297.22
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,452.23,341.24
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,505.64,381.61
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,559.6,420.71
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,611.04,457.42
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,662.33,492.85
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,710.97,524.66
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,757.9,552.84
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,799.83,577.14
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,839.92,599.85
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,875.91,619.51
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,909.49,637.47
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,938.23,653.46
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,964.18,667.75
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,984.87,678.9
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,1002.48,688.3
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,1015.42,697.32
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,1025.17,704.81
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,1030.63,710.15
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,1032.76,713.68
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,1027.62,712.0
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,1019.17,708.53
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,1005.04,702.79
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,987.81,695.15
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,964.6,683.06
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,938.6,669.21
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,907.69,652.95
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,879.52,638.15
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,841.18,615.17
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,801.03,590.83
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,755.22,562.92
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,708.41,533.78
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,656.8,499.72
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,607.07,464.77
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,549.24,423.01
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,492.68,381.02
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,431.44,334.47
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,373.2,288.71
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,307.31,235.86
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,247.42,186.38
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,185.04,134.27
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,132.83,90.28
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,78.68,43.35
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,28.07,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,9.83,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,23.78,11.4
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,37.95,26.97
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,53.65,41.44
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,66.63,53.23
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,90.95,60.83
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,133.59,87.83
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,178.0,121.29
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,230.23,163.37
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,279.96,205.52
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,334.37,251.42
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,386.55,295.26
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,440.68,339.53
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,492.09,380.69
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,544.29,421.3
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,594.43,459.23
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,641.9,494.24
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,686.25,525.92
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,728.92,555.63
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,769.81,583.51
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,809.26,609.44
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,843.97,631.88
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,876.69,652.83
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,904.07,670.35
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,928.99,686.19
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,948.46,698.64
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,965.17,709.37
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,976.67,716.55
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,985.18,721.91
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,987.21,723.1
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,986.22,722.44
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,955.07,702.04
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,917.37,676.77
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,914.98,676.18
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,909.42,672.67
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,815.07,605.32
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,719.19,535.61
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,551.44,416.23
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,380.63,290.14
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,312.87,240.68
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,245.74,190.27
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,142.02,109.01
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,39.63,26.36
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,36.72,24.2
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,33.81,21.97
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,68.83,50.74
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,104.2,79.67
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,77.71,58.38
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,52.14,37.59
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,32.75,21.63
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,13.5,5.6
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,10.6,3.11
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,7.71,0.58
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,6.08,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,4.36,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,13.76,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,21.37,10.14
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,31.16,21.12
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,42.01,31.17
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,55.6,43.39
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,88.44,54.33
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,133.96,83.13
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,179.28,117.87
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,231.19,160.17
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,282.34,203.43
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,336.19,248.06
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,388.88,291.44
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,445.42,336.45
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,495.82,375.55
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,546.02,413.25
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,594.18,448.76
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,641.39,482.62
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,691.5,517.96
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,742.23,551.41
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,783.14,577.61
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,822.29,602.45
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,856.95,623.85
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,889.3,643.59
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,916.92,660.75
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,941.82,676.18
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,962.0,688.77
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,979.18,699.55
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,990.41,706.3
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,998.44,711.18
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,1000.32,712.3
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,998.99,711.58
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,993.49,708.51
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,984.9,703.63
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,970.8,695.37
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,959.79,689.22
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,937.11,675.28
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,911.85,659.82
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,855.44,624.06
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,803.28,590.92
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,562.36,421.8
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,318.97,240.07
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,332.91,252.44
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,337.82,257.07
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,312.41,238.22
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,282.16,215.76
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,218.45,167.42
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,153.6,117.24
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,130.53,99.65
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,107.5,81.64
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,70.65,52.09
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,35.72,23.7
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,27.5,16.79
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,19.29,9.8
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,12.74,3.61
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,6.19,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.95,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,14.74,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,23.82,12.18
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,35.19,24.29
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,43.56,32.12
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,56.88,38.31
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,93.81,55.64
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,136.85,84.33
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,182.18,119.46
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,232.34,160.56
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,281.94,202.31
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,334.8,246.36
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,387.47,289.38
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,442.04,332.61
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,496.03,374.18
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,548.58,413.49
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,598.78,450.06
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,648.87,485.48
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,695.09,517.05
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,740.41,546.11
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,780.8,571.39
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,819.79,595.47
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,855.26,616.87
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,888.5,636.65
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,916.59,653.4
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,942.07,668.47
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,962.44,680.89
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,979.9,691.59
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,992.42,699.44
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,1001.86,705.51
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,1006.67,708.29
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,1008.3,709.23
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,1003.22,706.45
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,994.95,701.86
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,982.11,695.09
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,966.27,686.52
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,944.05,672.96
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,924.6,661.26
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,894.74,643.51
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,862.6,624.27
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,824.61,600.77
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,784.9,575.98
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,740.14,547.28
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,694.47,517.66
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,645.49,485.47
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,594.61,450.16
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,538.33,409.84
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,483.41,369.4
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,422.22,323.52
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,364.13,278.55
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,302.82,229.67
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,246.71,183.68
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,184.98,132.95
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,133.28,90.22
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,80.61,46.7
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,29.59,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,14.74,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,26.49,14.55
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,39.81,28.23
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,47.45,35.46
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,62.53,42.93
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,97.37,59.93
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,140.07,88.31
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,184.29,122.38
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,233.68,162.53
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,283.06,203.6
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,336.18,247.21
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,388.09,289.5
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,442.08,332.29
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,493.91,372.29
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,548.38,412.97
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,597.55,448.29
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,646.51,482.26
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,692.58,513.18
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,737.66,541.85
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,778.91,566.55
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,818.62,589.7
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,853.9,609.5
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,884.4,625.9
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,912.58,642.9
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,938.21,658.3
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,958.31,670.45
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,975.57,680.96
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,987.48,688.43
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,996.34,694.18
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,999.63,697.33
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,999.8,698.69
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,1001.52,700.91
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,994.05,697.53
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,980.97,690.71
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,964.89,682.1
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,943.01,669.62
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,918.45,655.49
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,888.46,638.35
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,856.2,619.6
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,819.08,596.64
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,780.18,572.35
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,736.84,544.83
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,694.6,517.77
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,644.26,484.16
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,593.81,449.08
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,539.0,409.85
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,485.14,370.23
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,425.43,325.44
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,368.51,281.36
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,307.49,233.02
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,251.38,187.2
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,188.63,135.63
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,136.05,92.13
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,82.94,48.64
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,35.58,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,13.47,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
