Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,10.0,10.0,2.35,19.15,10.5,9.83,0.0
2018,5,24,5,30,20.0,20.0,2.4,19.2,21.0,18.72,1.51
2018,5,24,5,45,82.0,38.0,2.4,19.25,50.0,31.25,20.25
2018,5,24,6,0,144.0,56.0,2.4,19.3,79.0,45.14,33.24
2018,5,24,6,15,248.5,70.0,2.45,19.55,126.5,51.73,39.47
2018,5,24,6,30,353.0,84.0,2.5,19.8,174.0,73.59,48.7
2018,5,24,6,45,389.5,97.0,2.5,20.0,217.0,109.36,70.09
2018,5,24,7,0,426.0,110.0,2.5,20.2,260.0,149.3,99.34
2018,5,24,7,15,443.5,125.0,2.55,20.45,303.0,191.36,133.74
2018,5,24,7,30,461.0,140.0,2.6,20.7,346.0,235.41,170.86
2018,5,24,7,45,446.5,163.5,2.7,21.0,383.0,278.97,208.47
2018,5,24,8,0,432.0,187.0,2.8,21.3,420.0,320.95,243.97
2018,5,24,8,15,415.0,212.0,2.8,21.55,453.0,361.55,277.31
2018,5,24,8,30,398.0,237.0,2.8,21.8,486.0,400.16,308.01
2018,5,24,8,45,424.0,247.5,2.8,22.05,530.5,445.86,343.32
2018,5,24,9,0,450.0,258.0,2.8,22.3,575.0,493.59,379.45
2018,5,24,9,15,462.5,269.5,2.8,22.5,612.0,535.77,410.74
2018,5,24,9,30,475.0,281.0,2.8,22.7,649.0,578.33,441.7
2018,5,24,9,45,413.5,324.0,2.75,22.95,655.0,598.36,453.96
2018,5,24,10,0,352.0,367.0,2.7,23.2,661.0,612.92,461.86
2018,5,24,10,15,318.0,393.0,2.65,23.45,665.5,627.24,470.09
2018,5,24,10,30,284.0,419.0,2.6,23.7,670.0,638.5,475.92
2018,5,24,10,45,305.0,420.5,2.55,23.9,696.5,670.29,497.71
2018,5,24,11,0,326.0,422.0,2.5,24.1,723.0,702.46,519.38
2018,5,24,11,15,318.0,424.0,2.45,24.35,721.5,708.93,522.48
2018,5,24,11,30,310.0,426.0,2.4,24.6,720.0,713.97,524.77
2018,5,24,11,45,328.5,428.5,2.35,24.85,742.5,743.33,544.18
2018,5,24,12,0,347.0,431.0,2.3,25.1,765.0,772.2,562.88
2018,5,24,12,15,394.0,406.0,2.25,25.25,785.5,804.69,585.26
2018,5,24,12,30,441.0,381.0,2.2,25.4,806.0,833.25,604.88
2018,5,24,12,45,283.5,413.5,2.15,25.55,686.0,709.14,516.87
2018,5,24,13,0,126.0,446.0,2.1,25.7,566.0,581.42,424.85
2018,5,24,13,15,161.0,444.0,2.05,25.8,595.0,615.98,450.57
2018,5,24,13,30,196.0,442.0,2.0,25.9,624.0,649.62,474.33
2018,5,24,13,45,288.5,404.0,1.95,25.95,664.5,708.69,517.35
2018,5,24,14,0,381.0,366.0,1.9,26.0,705.0,757.1,552.49
2018,5,24,14,15,381.0,356.0,1.85,25.95,685.5,741.95,542.39
2018,5,24,14,30,381.0,346.0,1.8,25.9,666.0,725.3,531.86
2018,5,24,14,45,437.5,292.5,1.75,25.9,645.5,720.99,531.71
2018,5,24,15,0,494.0,239.0,1.7,25.9,625.0,704.42,523.31
2018,5,24,15,15,397.0,253.0,1.65,25.85,552.5,621.73,464.72
2018,5,24,15,30,300.0,267.0,1.6,25.8,480.0,535.81,403.25
2018,5,24,15,45,371.5,239.0,1.55,25.7,486.0,560.66,423.86
2018,5,24,16,0,443.0,211.0,1.5,25.6,492.0,571.45,433.59
2018,5,24,16,15,476.5,185.0,1.45,25.5,465.5,550.07,419.65
2018,5,24,16,30,510.0,159.0,1.4,25.4,439.0,524.55,402.56
2018,5,24,16,45,560.0,134.0,1.3,25.3,413.5,509.52,392.28
2018,5,24,17,0,610.0,109.0,1.2,25.2,388.0,485.53,374.68
2018,5,24,17,15,589.5,99.0,1.15,24.9,342.0,433.68,335.49
2018,5,24,17,30,569.0,89.0,1.1,24.6,296.0,382.83,295.94
2018,5,24,17,45,485.0,84.0,1.0,24.3,240.5,310.88,239.02
2018,5,24,18,0,401.0,79.0,0.9,24.0,185.0,245.28,186.14
2018,5,24,18,15,368.0,66.5,0.9,24.0,147.5,199.23,147.07
2018,5,24,18,30,335.0,54.0,0.9,24.0,110.0,156.58,110.05
2018,5,24,18,45,244.0,40.5,0.85,22.95,74.0,103.72,67.21
2018,5,24,19,0,153.0,27.0,0.8,21.9,38.0,58.52,24.21
2018,5,24,19,15,80.5,14.5,0.8,21.6,20.0,23.27,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.3,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.8,21.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,0,1.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,25,5,15,40.5,8.5,1.05,19.0,11.0,8.36,0.0
2018,5,25,5,30,80.0,17.0,1.3,19.4,22.0,13.07,0.0
2018,5,25,5,45,40.0,16.0,1.5,19.8,18.5,13.65,5.7
2018,5,25,6,0,0.0,15.0,1.7,20.2,15.0,14.46,6.82
2018,5,25,6,15,7.5,27.0,1.8,20.55,29.0,26.27,17.27
2018,5,25,6,30,15.0,39.0,1.9,20.9,43.0,38.22,25.96
2018,5,25,6,45,7.5,45.5,1.95,21.3,47.5,44.59,31.25
2018,5,25,7,0,0.0,52.0,2.0,21.7,52.0,50.23,36.11
2018,5,25,7,15,0.5,75.0,2.05,22.05,75.0,72.61,54.29
2018,5,25,7,30,1.0,98.0,2.1,22.4,98.0,94.39,71.68
2018,5,25,7,45,3.0,126.5,2.1,22.75,128.0,121.77,93.23
2018,5,25,8,0,5.0,155.0,2.1,23.1,158.0,149.43,114.67
2018,5,25,8,15,2.5,141.5,2.05,23.4,143.0,136.69,104.09
2018,5,25,8,30,0.0,128.0,2.0,23.7,128.0,123.25,93.08
2018,5,25,8,45,0.0,125.5,1.95,24.0,125.5,121.04,90.98
2018,5,25,9,0,0.0,123.0,1.9,24.3,123.0,118.77,88.84
2018,5,25,9,15,4.0,160.0,1.9,24.6,163.0,156.63,118.02
2018,5,25,9,30,8.0,197.0,1.9,24.9,203.0,194.92,147.0
2018,5,25,9,45,31.5,267.0,1.9,25.15,293.0,277.96,209.63
2018,5,25,10,0,55.0,337.0,1.9,25.4,383.0,364.1,272.73
2018,5,25,10,15,165.0,359.0,1.9,25.65,504.0,475.22,354.82
2018,5,25,10,30,275.0,381.0,1.9,25.9,625.0,594.87,440.1
2018,5,25,10,45,522.5,278.0,1.9,26.1,755.5,719.84,531.55
2018,5,25,11,0,770.0,175.0,1.9,26.3,886.0,854.68,623.35
2018,5,25,11,15,615.0,264.5,1.95,26.4,838.5,825.39,601.13
2018,5,25,11,30,460.0,354.0,2.0,26.5,791.0,785.79,570.28
2018,5,25,11,45,568.5,291.0,2.05,26.65,835.5,839.02,609.43
2018,5,25,12,0,677.0,228.0,2.1,26.8,880.0,893.93,647.18
2018,5,25,12,15,584.0,269.0,2.15,26.75,831.5,854.86,620.35
2018,5,25,12,30,491.0,310.0,2.2,26.7,783.0,811.33,589.86
2018,5,25,12,45,528.0,288.0,2.25,26.65,793.5,831.05,605.24
2018,5,25,13,0,565.0,266.0,2.3,26.6,804.0,850.26,619.72
2018,5,25,13,15,709.5,198.0,2.3,26.6,863.0,925.91,670.89
2018,5,25,13,30,854.0,130.0,2.3,26.6,922.0,987.95,710.54
2018,5,25,13,45,850.5,128.0,2.35,26.6,901.0,976.26,703.55
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,961.53,695.41
2018,5,25,14,15,842.5,123.0,2.35,26.6,852.5,941.85,683.19
2018,5,25,14,30,838.0,120.0,2.3,26.6,825.0,919.35,669.23
2018,5,25,14,45,820.5,120.5,2.3,26.55,787.0,885.88,648.68
2018,5,25,15,0,803.0,121.0,2.3,26.5,749.0,855.37,630.07
2018,5,25,15,15,717.0,138.5,2.3,26.45,677.5,777.25,579.07
2018,5,25,15,30,631.0,156.0,2.3,26.4,606.0,704.63,531.07
2018,5,25,15,45,561.5,158.5,2.25,26.35,540.0,630.2,479.4
2018,5,25,16,0,492.0,161.0,2.2,26.3,474.0,555.18,425.69
2018,5,25,16,15,604.5,126.0,2.15,26.2,480.0,582.69,448.5
2018,5,25,16,30,717.0,91.0,2.1,26.1,486.0,593.49,458.12
2018,5,25,16,45,706.0,87.0,2.05,25.95,444.0,550.13,426.16
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,506.24,393.27
2018,5,25,17,15,660.5,78.5,1.8,25.5,352.0,449.97,349.76
2018,5,25,17,30,626.0,74.0,1.6,25.2,302.0,394.86,306.04
2018,5,25,17,45,578.0,68.0,1.45,24.9,253.0,334.76,257.49
2018,5,25,18,0,530.0,62.0,1.3,24.6,204.0,278.94,211.05
2018,5,25,18,15,417.0,55.0,1.3,24.6,151.5,205.11,150.85
2018,5,25,18,30,304.0,48.0,1.3,24.6,99.0,141.68,99.32
2018,5,25,18,45,182.0,33.0,1.1,23.5,60.5,81.63,52.33
2018,5,25,19,0,60.0,18.0,0.9,22.4,22.0,30.65,11.4
2018,5,25,19,15,34.0,9.5,0.95,22.2,11.5,13.2,0.0
2018,5,25,19,30,8.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,4.0,0.5,1.05,21.8,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.0,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.15,6.0,5.9,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.3,11.0,10.69,0.0
2018,5,26,5,45,3.0,19.0,1.95,20.5,19.0,18.33,9.57
2018,5,26,6,0,0.0,27.0,2.1,20.7,27.0,26.06,16.76
2018,5,26,6,15,0.0,38.5,2.2,20.95,38.5,37.18,26.69
2018,5,26,6,30,0.0,50.0,2.3,21.2,50.0,48.3,34.59
2018,5,26,6,45,7.0,74.0,2.4,21.45,76.5,71.32,53.33
2018,5,26,7,0,14.0,98.0,2.5,21.7,103.0,94.85,72.14
2018,5,26,7,15,27.0,125.5,2.55,21.95,137.0,121.08,92.68
2018,5,26,7,30,40.0,153.0,2.6,22.2,171.0,151.08,116.13
2018,5,26,7,45,96.0,163.0,2.7,22.4,213.0,178.04,136.16
2018,5,26,8,0,152.0,173.0,2.8,22.6,255.0,214.0,163.97
2018,5,26,8,15,97.0,194.0,2.85,22.8,248.0,219.55,169.05
2018,5,26,8,30,42.0,215.0,2.9,23.0,241.0,221.52,170.43
2018,5,26,8,45,25.0,202.5,2.95,23.2,218.5,204.63,156.88
2018,5,26,9,0,8.0,190.0,3.0,23.4,196.0,186.84,142.48
2018,5,26,9,15,11.5,215.5,3.0,23.55,224.5,213.85,163.03
2018,5,26,9,30,15.0,241.0,3.0,23.7,253.0,241.29,183.62
2018,5,26,9,45,13.0,232.5,3.05,23.9,243.0,232.93,176.73
2018,5,26,10,0,11.0,224.0,3.1,24.1,233.0,224.24,169.71
2018,5,26,10,15,9.0,204.0,3.2,24.25,211.5,204.19,154.11
2018,5,26,10,30,7.0,184.0,3.3,24.4,190.0,183.82,138.28
2018,5,26,10,45,4.5,160.0,3.35,24.6,164.0,158.87,118.85
2018,5,26,11,0,2.0,136.0,3.4,24.8,138.0,133.65,99.16
2018,5,26,11,15,1.0,118.0,3.45,24.85,119.0,115.39,84.95
2018,5,26,11,30,0.0,100.0,3.5,24.9,100.0,97.05,70.62
2018,5,26,11,45,10.0,198.5,3.55,25.0,208.0,202.57,152.14
2018,5,26,12,0,20.0,297.0,3.6,25.1,316.0,312.77,234.86
2018,5,26,12,15,51.5,377.0,3.6,25.1,426.5,424.98,317.95
2018,5,26,12,30,83.0,457.0,3.6,25.1,537.0,538.92,400.04
2018,5,26,12,45,174.0,447.0,3.6,25.1,613.5,627.95,465.84
2018,5,26,13,0,265.0,437.0,3.6,25.1,690.0,717.51,530.79
2018,5,26,13,15,328.5,377.5,3.6,25.1,686.0,721.47,536.29
2018,5,26,13,30,392.0,318.0,3.6,25.1,682.0,730.33,545.6
2018,5,26,13,45,320.5,329.0,3.55,25.1,622.0,661.91,496.08
2018,5,26,14,0,249.0,340.0,3.5,25.1,562.0,601.13,451.53
2018,5,26,14,15,236.0,325.5,3.4,25.1,530.5,570.71,430.23
2018,5,26,14,30,223.0,311.0,3.3,25.1,499.0,539.72,408.24
2018,5,26,14,45,171.5,299.0,3.25,25.1,440.0,467.96,355.46
2018,5,26,15,0,120.0,287.0,3.2,25.1,381.0,405.63,308.82
2018,5,26,15,15,108.0,262.0,3.05,25.05,343.5,366.05,279.88
2018,5,26,15,30,96.0,237.0,2.9,25.0,306.0,326.74,250.76
2018,5,26,15,45,232.5,242.0,2.75,24.95,394.0,445.49,343.64
2018,5,26,16,0,369.0,247.0,2.6,24.9,482.0,546.63,420.18
2018,5,26,16,15,258.5,224.0,2.45,24.8,382.5,427.95,330.86
2018,5,26,16,30,148.0,201.0,2.3,24.7,283.0,311.23,241.78
2018,5,26,16,45,75.0,121.0,2.15,24.55,162.5,173.38,134.73
2018,5,26,17,0,2.0,41.0,2.0,24.4,42.0,40.78,27.69
2018,5,26,17,15,1.0,30.5,1.85,24.15,31.0,29.98,19.04
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,19.3,10.31
2018,5,26,17,45,1.0,21.5,1.55,23.7,22.0,21.18,11.91
2018,5,26,18,0,2.0,23.0,1.4,23.5,24.0,22.96,13.37
2018,5,26,18,15,1.5,20.5,1.4,23.5,21.0,20.27,11.06
2018,5,26,18,30,1.0,18.0,1.4,23.5,18.0,17.64,8.73
2018,5,26,18,45,0.5,13.0,1.35,23.0,13.0,12.64,4.41
2018,5,26,19,0,0.0,8.0,1.3,22.5,8.0,7.71,0.0
2018,5,26,19,15,0.0,4.0,1.3,22.4,4.0,3.93,0.0
2018,5,26,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,56.0,13.5,1.6,20.45,17.0,13.27,0.0
2018,5,27,5,30,108.0,26.0,1.7,20.6,33.0,21.66,5.3
2018,5,27,5,45,190.5,40.5,1.85,20.75,66.0,31.29,20.33
2018,5,27,6,0,273.0,55.0,2.0,20.9,99.0,41.52,29.99
2018,5,27,6,15,285.0,67.0,2.05,21.15,127.5,49.19,37.05
2018,5,27,6,30,297.0,79.0,2.1,21.4,156.0,68.86,45.15
2018,5,27,6,45,185.5,96.0,2.2,21.65,147.5,96.21,66.67
2018,5,27,7,0,74.0,113.0,2.3,21.9,139.0,110.71,82.39
2018,5,27,7,15,39.0,123.5,2.3,22.2,137.5,121.79,92.65
2018,5,27,7,30,4.0,134.0,2.3,22.5,136.0,127.95,98.53
2018,5,27,7,45,107.0,163.5,2.35,22.85,221.5,181.91,138.7
2018,5,27,8,0,210.0,193.0,2.4,23.2,307.0,249.36,190.11
2018,5,27,8,15,392.5,177.0,2.3,23.6,414.5,321.48,244.89
2018,5,27,8,30,575.0,161.0,2.2,24.0,522.0,414.46,315.87
2018,5,27,8,45,398.0,216.0,2.1,24.35,474.5,404.18,308.32
2018,5,27,9,0,221.0,271.0,2.0,24.7,427.0,377.33,286.79
2018,5,27,9,15,299.5,268.0,1.9,24.95,493.0,435.58,330.58
2018,5,27,9,30,378.0,265.0,1.8,25.2,559.0,499.63,377.46
2018,5,27,9,45,253.5,323.5,1.7,25.45,524.5,485.83,363.72
2018,5,27,10,0,129.0,382.0,1.6,25.7,490.0,461.31,342.08
2018,5,27,10,15,128.5,403.0,1.55,25.85,514.0,488.12,360.34
2018,5,27,10,30,128.0,424.0,1.5,26.0,538.0,514.79,377.92
2018,5,27,10,45,160.0,439.0,1.5,26.2,585.0,563.25,411.48
2018,5,27,11,0,192.0,454.0,1.5,26.4,632.0,613.41,445.54
2018,5,27,11,15,233.0,455.0,1.5,26.45,674.5,659.49,477.09
2018,5,27,11,30,274.0,456.0,1.5,26.5,717.0,709.61,510.91
2018,5,27,11,45,312.5,450.0,1.55,26.6,750.0,749.1,537.73
2018,5,27,12,0,351.0,444.0,1.6,26.7,783.0,788.78,564.57
2018,5,27,12,15,331.0,451.5,1.65,26.75,771.0,784.29,560.97
2018,5,27,12,30,311.0,459.0,1.7,26.8,759.0,778.11,556.7
2018,5,27,12,45,342.0,442.5,1.75,26.85,770.5,796.88,570.61
2018,5,27,13,0,373.0,426.0,1.8,26.9,782.0,814.27,583.41
2018,5,27,13,15,350.0,429.5,1.8,26.9,759.5,796.6,571.34
2018,5,27,13,30,327.0,433.0,1.8,26.9,737.0,777.64,558.75
2018,5,27,13,45,318.5,424.0,1.85,26.85,714.5,758.98,547.49
2018,5,27,14,0,310.0,415.0,1.9,26.8,692.0,739.12,535.37
2018,5,27,14,15,309.0,396.0,1.9,26.75,664.5,714.9,520.33
2018,5,27,14,30,308.0,377.0,1.9,26.7,637.0,689.39,504.35
2018,5,27,14,45,191.5,335.0,1.95,26.6,494.5,524.26,389.31
2018,5,27,15,0,75.0,293.0,2.0,26.5,352.0,364.15,272.97
2018,5,27,15,15,84.5,291.5,1.95,26.35,354.5,369.4,278.42
2018,5,27,15,30,94.0,290.0,1.9,26.2,357.0,373.93,282.59
2018,5,27,15,45,117.0,274.0,1.9,26.1,352.0,380.2,288.61
2018,5,27,16,0,140.0,258.0,1.9,26.0,347.0,377.03,287.7
2018,5,27,16,15,196.5,244.0,1.9,25.8,358.5,398.04,305.51
2018,5,27,16,30,253.0,230.0,1.9,25.6,370.0,420.41,323.78
2018,5,27,16,45,336.0,191.0,1.85,25.4,358.0,420.18,325.69
2018,5,27,17,0,419.0,152.0,1.8,25.2,346.0,417.92,325.29
2018,5,27,17,15,334.5,142.5,1.7,24.9,285.5,335.72,262.07
2018,5,27,17,30,250.0,133.0,1.6,24.6,225.0,267.73,208.91
2018,5,27,17,45,194.0,112.5,1.5,24.25,177.0,208.41,161.89
2018,5,27,18,0,138.0,92.0,1.4,23.9,129.0,150.73,115.52
2018,5,27,18,15,179.5,74.0,1.4,23.9,111.5,141.88,106.21
2018,5,27,18,30,221.0,56.0,1.4,23.9,94.0,128.2,91.57
2018,5,27,18,45,159.0,41.5,1.4,23.2,64.0,83.3,54.81
2018,5,27,19,0,97.0,27.0,1.4,22.5,34.0,47.86,22.72
2018,5,27,19,15,53.0,14.5,1.45,22.35,18.0,20.42,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,19.0,11.0,0.6,19.7,12.0,10.81,0.0
2018,5,28,5,30,30.0,20.0,0.7,20.0,22.0,18.02,4.04
2018,5,28,5,45,39.5,36.5,0.8,20.3,41.5,31.94,21.0
2018,5,28,6,0,49.0,53.0,0.9,20.6,61.0,45.54,33.51
2018,5,28,6,15,66.0,72.5,1.05,20.85,87.5,61.0,47.3
2018,5,28,6,30,83.0,92.0,1.2,21.1,114.0,80.62,59.41
2018,5,28,6,45,87.0,108.0,1.3,21.35,135.0,101.13,74.55
2018,5,28,7,0,91.0,124.0,1.4,21.6,156.0,122.14,90.91
2018,5,28,7,15,66.5,146.5,1.5,21.75,172.0,146.6,111.56
2018,5,28,7,30,42.0,169.0,1.6,21.9,188.0,165.22,127.17
2018,5,28,7,45,42.0,190.5,1.7,22.1,211.5,188.06,144.99
2018,5,28,8,0,42.0,212.0,1.8,22.3,235.0,211.03,162.67
2018,5,28,8,15,35.0,224.0,1.9,22.4,244.5,222.86,171.6
2018,5,28,8,30,28.0,236.0,2.0,22.5,254.0,233.85,179.73
2018,5,28,8,45,30.5,256.5,2.1,22.6,277.0,256.67,196.84
2018,5,28,9,0,33.0,277.0,2.2,22.7,300.0,279.85,214.05
2018,5,28,9,15,26.5,267.5,2.3,22.8,287.0,270.16,206.18
2018,5,28,9,30,20.0,258.0,2.4,22.9,274.0,260.65,198.53
2018,5,28,9,45,13.0,216.5,2.55,22.95,227.0,217.68,165.46
2018,5,28,10,0,6.0,175.0,2.7,23.0,180.0,173.53,131.24
2018,5,28,10,15,7.5,187.5,2.8,23.05,194.0,187.14,141.68
2018,5,28,10,30,9.0,200.0,2.9,23.1,208.0,200.88,152.08
2018,5,28,10,45,10.5,218.0,3.0,23.15,227.5,220.07,166.6
2018,5,28,11,0,12.0,236.0,3.1,23.2,247.0,239.41,181.16
2018,5,28,11,15,14.5,265.0,3.1,23.25,278.5,270.48,204.49
2018,5,28,11,30,17.0,294.0,3.1,23.3,310.0,301.8,227.78
2018,5,28,11,45,26.0,340.5,3.15,23.35,365.5,360.22,271.2
2018,5,28,12,0,35.0,387.0,3.2,23.4,421.0,416.88,312.66
2018,5,28,12,15,30.5,370.0,3.2,23.4,399.5,397.21,297.96
2018,5,28,12,30,26.0,353.0,3.2,23.4,378.0,377.09,283.19
2018,5,28,12,45,22.5,335.0,3.15,23.35,356.5,356.56,268.12
2018,5,28,13,0,19.0,317.0,3.1,23.3,335.0,330.0,248.56
2018,5,28,13,15,27.5,347.5,3.1,23.3,373.0,376.01,283.05
2018,5,28,13,30,36.0,378.0,3.1,23.3,411.0,416.49,312.97
2018,5,28,13,45,24.0,306.0,3.1,23.25,328.0,331.16,250.04
2018,5,28,14,0,12.0,234.0,3.1,23.2,245.0,241.0,182.48
2018,5,28,14,15,10.5,220.5,3.1,23.15,230.0,226.07,171.53
2018,5,28,14,30,9.0,207.0,3.1,23.1,215.0,211.13,160.35
2018,5,28,14,45,10.0,214.5,3.15,23.1,223.0,219.47,167.09
2018,5,28,15,0,11.0,222.0,3.2,23.1,231.0,227.82,173.82
2018,5,28,15,15,7.5,197.5,3.2,23.05,203.5,200.09,152.7
2018,5,28,15,30,4.0,173.0,3.2,23.0,176.0,172.57,131.6
2018,5,28,15,45,3.0,151.0,3.15,22.95,153.0,149.8,114.12
2018,5,28,16,0,2.0,129.0,3.1,22.9,130.0,127.12,96.54
2018,5,28,16,15,1.0,99.0,3.0,22.75,99.5,96.65,72.59
2018,5,28,16,30,0.0,69.0,2.9,22.6,69.0,66.73,48.74
2018,5,28,16,45,2.5,73.5,2.8,22.5,74.5,72.67,53.86
2018,5,28,17,0,5.0,78.0,2.7,22.4,80.0,78.38,58.76
2018,5,28,17,15,3.0,67.5,2.65,22.3,68.5,66.87,49.53
2018,5,28,17,30,1.0,57.0,2.6,22.2,57.0,55.57,40.38
2018,5,28,17,45,0.5,47.0,2.5,22.05,47.0,45.61,32.27
2018,5,28,18,0,0.0,37.0,2.4,21.9,37.0,35.72,24.09
2018,5,28,18,15,0.0,29.5,2.4,21.9,29.5,28.47,17.97
2018,5,28,18,30,0.0,22.0,2.4,21.9,22.0,21.22,11.79
2018,5,28,18,45,0.0,15.0,2.3,21.65,15.0,14.46,5.97
2018,5,28,19,0,0.0,8.0,2.2,21.4,8.0,7.71,0.0
2018,5,28,19,15,2.5,5.0,2.15,21.35,5.0,5.21,0.0
2018,5,28,19,30,5.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.1,21.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,2.5,1.0,20.45,2.5,2.46,0.0
2018,5,29,5,30,3.0,5.0,1.1,20.8,5.0,4.86,0.0
2018,5,29,5,45,1.5,8.0,1.25,21.1,8.0,7.71,0.78
2018,5,29,6,0,0.0,11.0,1.4,21.4,11.0,10.6,3.47
2018,5,29,6,15,0.0,19.0,1.4,21.6,19.0,18.32,10.31
2018,5,29,6,30,0.0,27.0,1.4,21.8,27.0,26.05,16.08
2018,5,29,6,45,0.5,57.5,1.45,22.05,57.5,55.61,40.54
2018,5,29,7,0,1.0,88.0,1.5,22.3,88.0,84.15,63.77
2018,5,29,7,15,1.0,102.0,1.5,22.6,102.0,97.52,74.31
2018,5,29,7,30,1.0,116.0,1.5,22.9,116.0,110.93,84.74
2018,5,29,7,45,0.5,116.0,1.5,23.2,116.0,111.34,84.66
2018,5,29,8,0,0.0,116.0,1.5,23.5,116.0,111.52,84.41
2018,5,29,8,15,1.0,133.5,1.45,23.8,134.0,128.6,97.49
2018,5,29,8,30,2.0,151.0,1.4,24.1,152.0,145.83,110.51
2018,5,29,8,45,3.0,163.5,1.35,24.4,165.5,158.53,119.86
2018,5,29,9,0,4.0,176.0,1.3,24.7,179.0,171.36,129.25
2018,5,29,9,15,3.0,164.0,1.3,24.9,166.5,159.82,119.95
2018,5,29,9,30,2.0,152.0,1.3,25.1,154.0,148.03,110.56
2018,5,29,9,45,5.0,175.5,1.25,25.35,180.0,172.88,129.32
2018,5,29,10,0,8.0,199.0,1.2,25.6,206.0,198.04,148.0
2018,5,29,10,15,8.0,192.0,1.25,25.75,199.0,191.86,143.01
2018,5,29,10,30,8.0,185.0,1.3,25.9,192.0,185.59,138.11
2018,5,29,10,45,11.5,226.5,1.35,26.1,237.0,229.13,170.59
2018,5,29,11,0,15.0,268.0,1.4,26.3,282.0,273.06,202.72
2018,5,29,11,15,14.5,263.0,1.45,26.4,276.5,268.53,199.05
2018,5,29,11,30,14.0,258.0,1.5,26.5,271.0,263.88,195.53
2018,5,29,11,45,14.0,258.0,1.55,26.65,271.5,264.48,195.87
2018,5,29,12,0,14.0,258.0,1.6,26.8,272.0,265.02,196.16
2018,5,29,12,15,19.0,305.5,1.65,26.9,324.0,317.14,234.26
2018,5,29,12,30,24.0,353.0,1.7,27.0,376.0,375.05,275.74
2018,5,29,12,45,26.0,352.5,1.75,27.1,377.5,377.7,277.49
2018,5,29,13,0,28.0,352.0,1.8,27.2,379.0,380.2,279.45
2018,5,29,13,15,39.0,372.0,1.9,27.25,409.0,412.5,303.13
2018,5,29,13,30,50.0,392.0,2.0,27.3,439.0,444.79,326.56
2018,5,29,13,45,85.5,411.5,2.05,27.4,489.0,500.69,367.22
2018,5,29,14,0,121.0,431.0,2.1,27.5,539.0,563.65,412.04
2018,5,29,14,15,104.5,410.0,2.1,27.45,501.0,517.35,379.69
2018,5,29,14,30,88.0,389.0,2.1,27.4,463.0,478.91,353.09
2018,5,29,14,45,139.0,379.5,2.15,27.4,491.0,522.94,386.78
2018,5,29,15,0,190.0,370.0,2.2,27.4,519.0,556.08,412.21
2018,5,29,15,15,160.0,348.5,2.2,27.3,469.5,502.85,374.62
2018,5,29,15,30,130.0,327.0,2.2,27.2,420.0,450.82,337.81
2018,5,29,15,45,82.5,278.0,2.2,27.05,335.5,349.66,264.17
2018,5,29,16,0,35.0,229.0,2.2,26.9,251.0,259.24,196.51
2018,5,29,16,15,17.5,160.0,2.1,26.75,171.0,169.47,128.36
2018,5,29,16,30,0.0,91.0,2.0,26.6,91.0,88.07,64.75
2018,5,29,16,45,0.0,90.0,1.95,26.4,90.0,87.14,64.39
2018,5,29,17,0,0.0,89.0,1.9,26.2,89.0,86.24,63.97
2018,5,29,17,15,0.0,77.0,1.8,25.9,77.0,74.46,54.81
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,62.82,45.65
2018,5,29,17,45,0.0,48.5,1.6,25.25,48.5,46.85,32.81
2018,5,29,18,0,0.0,32.0,1.5,24.9,32.0,30.88,19.79
2018,5,29,18,15,0.0,24.0,1.5,24.9,24.0,23.15,13.37
2018,5,29,18,30,0.0,16.0,1.5,24.9,16.0,15.43,6.91
2018,5,29,18,45,0.0,12.0,1.35,24.05,12.0,11.57,3.58
2018,5,29,19,0,0.0,8.0,1.2,23.2,8.0,7.71,0.0
2018,5,29,19,15,6.0,5.0,1.2,23.0,5.0,5.63,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.0,1.2,21.4,7.0,6.88,0.0
2018,5,30,5,30,3.0,13.0,1.3,21.6,13.0,12.54,1.62
2018,5,30,5,45,1.5,22.0,1.4,21.75,22.0,21.23,12.03
2018,5,30,6,0,0.0,31.0,1.5,21.9,31.0,29.93,20.02
2018,5,30,6,15,0.0,44.5,1.55,22.1,44.5,42.99,31.6
2018,5,30,6,30,0.0,58.0,1.6,22.3,58.0,55.83,40.63
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,62.7,46.29
2018,5,30,7,0,0.0,72.0,1.7,22.6,72.0,69.5,51.76
2018,5,30,7,15,0.0,68.0,1.75,22.8,68.0,65.73,48.48
2018,5,30,7,30,0.0,64.0,1.8,23.0,64.0,61.86,45.13
2018,5,30,7,45,1.0,92.5,1.85,23.2,93.0,89.6,67.31
2018,5,30,8,0,2.0,121.0,1.9,23.4,122.0,116.92,88.8
2018,5,30,8,15,5.0,157.0,1.95,23.55,160.0,152.16,116.22
2018,5,30,8,30,8.0,193.0,2.0,23.7,198.0,187.78,143.5
2018,5,30,8,45,19.5,231.5,2.05,23.8,245.0,230.56,176.02
2018,5,30,9,0,31.0,270.0,2.1,23.9,292.0,272.29,207.31
2018,5,30,9,15,48.5,307.5,2.15,24.1,344.0,320.5,243.1
2018,5,30,9,30,66.0,345.0,2.2,24.3,396.0,370.63,279.78
2018,5,30,9,45,59.5,354.5,2.25,24.45,402.0,379.61,285.54
2018,5,30,10,0,53.0,364.0,2.3,24.6,408.0,387.89,290.92
2018,5,30,10,15,45.5,362.0,2.35,24.85,401.0,383.83,287.21
2018,5,30,10,30,38.0,360.0,2.4,25.1,394.0,378.96,282.96
2018,5,30,10,45,31.5,344.0,2.45,25.35,372.5,360.68,269.07
2018,5,30,11,0,25.0,328.0,2.5,25.6,351.0,341.63,254.65
2018,5,30,11,15,18.5,279.0,2.55,25.8,296.0,287.7,214.69
2018,5,30,11,30,12.0,230.0,2.6,26.0,241.0,234.71,175.05
2018,5,30,11,45,15.0,263.0,2.65,26.2,277.0,270.31,201.6
2018,5,30,12,0,18.0,296.0,2.7,26.4,313.0,306.16,227.84
2018,5,30,12,15,23.0,322.0,2.7,26.5,344.0,341.69,253.75
2018,5,30,12,30,28.0,348.0,2.7,26.6,375.0,373.94,277.08
2018,5,30,12,45,34.5,354.5,2.75,26.7,387.5,388.17,287.52
2018,5,30,13,0,41.0,361.0,2.8,26.8,400.0,402.33,297.99
2018,5,30,13,15,69.0,406.0,2.8,26.9,470.5,477.31,352.43
2018,5,30,13,30,97.0,451.0,2.8,27.0,541.0,552.54,405.77
2018,5,30,13,45,127.5,447.5,2.8,27.05,563.0,587.17,430.81
2018,5,30,14,0,158.0,444.0,2.8,27.1,585.0,613.3,450.12
2018,5,30,14,15,123.0,413.0,2.8,27.1,521.0,546.12,402.78
2018,5,30,14,30,88.0,382.0,2.8,27.1,457.0,471.49,349.89
2018,5,30,14,45,75.0,360.0,2.8,27.15,422.0,435.47,324.5
2018,5,30,15,0,62.0,338.0,2.8,27.2,387.0,399.73,298.89
2018,5,30,15,15,117.5,331.5,2.75,27.1,418.0,447.88,336.5
2018,5,30,15,30,173.0,325.0,2.7,27.0,449.0,484.59,365.17
2018,5,30,15,45,167.0,302.0,2.6,26.9,415.5,450.18,340.71
2018,5,30,16,0,161.0,279.0,2.5,26.8,382.0,415.66,316.24
2018,5,30,16,15,162.0,259.0,2.4,26.65,356.0,389.4,297.8
2018,5,30,16,30,163.0,239.0,2.3,26.5,330.0,362.63,278.67
2018,5,30,16,45,129.5,215.0,2.2,26.35,283.0,309.01,238.32
2018,5,30,17,0,96.0,191.0,2.1,26.2,236.0,252.68,195.39
2018,5,30,17,15,110.5,166.5,2.0,25.95,212.5,235.7,182.99
2018,5,30,17,30,125.0,142.0,1.9,25.7,189.0,211.63,164.45
2018,5,30,17,45,176.0,114.5,1.75,25.45,169.5,203.09,157.39
2018,5,30,18,0,227.0,87.0,1.6,25.2,150.0,184.09,140.79
2018,5,30,18,15,246.5,72.0,1.6,25.2,127.5,166.87,124.48
2018,5,30,18,30,266.0,57.0,1.6,25.2,105.0,142.71,101.67
2018,5,30,18,45,207.5,43.5,1.5,24.45,73.5,100.28,66.55
2018,5,30,19,0,149.0,30.0,1.4,23.7,42.0,63.81,33.78
2018,5,30,19,15,82.0,17.0,1.45,23.55,23.0,26.6,0.0
2018,5,30,19,30,15.0,4.0,1.5,23.4,4.0,3.93,0.0
2018,5,30,19,45,7.5,2.0,1.6,23.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,4.0,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,8.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,13.0,12.0,1.55,21.2,12.5,11.8,0.0
2018,5,31,5,30,18.0,22.0,1.7,21.5,23.0,20.59,6.66
2018,5,31,5,45,42.0,40.0,1.9,21.8,46.0,34.68,23.19
2018,5,31,6,0,66.0,58.0,2.1,22.1,69.0,49.31,36.51
2018,5,31,6,15,68.0,70.5,2.2,22.35,85.0,59.63,45.84
2018,5,31,6,30,70.0,83.0,2.3,22.6,101.0,73.73,53.66
2018,5,31,6,45,58.0,99.0,2.35,22.85,116.5,95.13,70.42
2018,5,31,7,0,46.0,115.0,2.4,23.1,132.0,111.83,84.09
2018,5,31,7,15,23.0,109.5,2.4,23.35,118.0,106.67,80.65
2018,5,31,7,30,0.0,104.0,2.4,23.6,104.0,99.7,75.58
2018,5,31,7,45,9.5,142.0,2.4,23.9,147.0,138.0,105.56
2018,5,31,8,0,19.0,180.0,2.4,24.2,190.0,177.35,135.91
2018,5,31,8,15,41.0,220.5,2.35,24.45,245.5,222.28,170.08
2018,5,31,8,30,63.0,261.0,2.3,24.7,301.0,272.49,207.87
2018,5,31,8,45,51.5,262.5,2.3,24.95,296.5,272.95,207.56
2018,5,31,9,0,40.0,264.0,2.3,25.2,292.0,271.91,206.14
2018,5,31,9,15,52.0,295.5,2.3,25.45,334.5,311.61,235.48
2018,5,31,9,30,64.0,327.0,2.3,25.7,377.0,352.64,265.28
2018,5,31,9,45,103.0,366.5,2.3,25.95,451.0,421.38,315.38
2018,5,31,10,0,142.0,406.0,2.3,26.2,525.0,493.13,366.54
2018,5,31,10,15,105.5,407.0,2.25,26.45,497.0,473.47,350.47
2018,5,31,10,30,69.0,408.0,2.2,26.7,469.0,450.23,332.22
2018,5,31,10,45,69.0,417.0,2.2,26.9,479.5,463.0,340.82
2018,5,31,11,0,69.0,426.0,2.2,27.1,490.0,475.62,349.1
2018,5,31,11,15,59.5,417.5,2.2,27.25,473.5,462.34,339.02
2018,5,31,11,30,50.0,409.0,2.2,27.4,457.0,448.21,328.48
2018,5,31,11,45,49.0,396.0,2.2,27.55,443.0,436.97,320.37
2018,5,31,12,0,48.0,383.0,2.2,27.7,429.0,425.32,311.99
2018,5,31,12,15,162.5,422.5,2.25,27.8,579.5,584.54,427.15
2018,5,31,12,30,277.0,462.0,2.3,27.9,730.0,746.94,538.73
2018,5,31,12,45,470.5,357.5,2.3,27.95,809.0,843.92,608.32
2018,5,31,13,0,664.0,253.0,2.3,28.0,888.0,936.11,673.31
2018,5,31,13,15,694.0,230.5,2.25,28.0,885.5,944.32,677.56
2018,5,31,13,30,724.0,208.0,2.2,28.0,883.0,949.29,680.62
2018,5,31,13,45,768.0,178.0,2.2,28.0,879.5,953.26,683.68
2018,5,31,14,0,812.0,148.0,2.2,28.0,876.0,957.09,686.78
2018,5,31,14,15,769.0,159.5,2.2,27.95,831.5,916.4,661.53
2018,5,31,14,30,726.0,171.0,2.2,27.9,787.0,874.33,635.57
2018,5,31,14,45,742.0,157.5,2.2,27.85,764.5,859.74,627.5
2018,5,31,15,0,758.0,144.0,2.2,27.8,742.0,841.72,616.96
2018,5,31,15,15,715.0,151.5,2.15,27.7,692.5,793.97,586.28
2018,5,31,15,30,672.0,159.0,2.1,27.6,643.0,744.04,554.0
2018,5,31,15,45,679.0,145.0,2.1,27.45,608.0,711.73,533.89
2018,5,31,16,0,686.0,131.0,2.1,27.3,573.0,676.87,511.64
2018,5,31,16,15,656.0,129.0,2.05,27.1,525.0,625.83,476.59
2018,5,31,16,30,626.0,127.0,2.0,26.9,477.0,575.52,440.99
2018,5,31,16,45,521.5,135.0,1.95,26.7,408.0,489.25,377.4
2018,5,31,17,0,417.0,143.0,1.9,26.5,339.0,408.46,316.63
2018,5,31,17,15,266.0,130.5,1.8,26.15,250.0,286.45,223.11
2018,5,31,17,30,115.0,118.0,1.7,25.8,161.0,180.62,139.89
2018,5,31,17,45,134.0,95.0,1.6,25.45,138.0,158.98,122.75
2018,5,31,18,0,153.0,72.0,1.5,25.1,115.0,138.77,105.69
2018,5,31,18,15,187.0,60.5,1.5,25.1,102.0,129.96,96.45
2018,5,31,18,30,221.0,49.0,1.5,25.1,89.0,121.29,86.13
2018,5,31,18,45,137.5,35.0,1.3,24.2,57.5,74.72,49.06
2018,5,31,19,0,54.0,21.0,1.1,23.3,26.0,33.99,16.7
2018,5,31,19,15,31.0,12.5,1.1,23.15,15.0,16.07,0.0
2018,5,31,19,30,8.0,4.0,1.1,23.0,4.0,3.93,0.0
2018,5,31,19,45,4.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,9.0,11.5,0.95,19.25,12.0,11.3,0.0
2018,6,1,5,30,17.0,22.0,1.1,19.5,23.0,20.62,7.11
2018,6,1,5,45,16.5,36.5,1.25,19.75,38.5,33.59,22.55
2018,6,1,6,0,16.0,51.0,1.4,20.0,54.0,46.43,34.4
2018,6,1,6,15,25.0,72.0,1.45,20.25,78.0,63.95,50.0
2018,6,1,6,30,34.0,93.0,1.5,20.5,102.0,83.58,63.04
2018,6,1,6,45,78.5,118.0,1.5,20.7,144.5,111.91,83.87
2018,6,1,7,0,123.0,143.0,1.5,20.9,187.0,142.14,105.97
2018,6,1,7,15,158.0,164.5,1.5,21.25,230.5,176.46,132.1
2018,6,1,7,30,193.0,186.0,1.5,21.6,274.0,214.81,161.74
2018,6,1,7,45,220.0,207.0,1.45,21.9,318.5,254.18,192.49
2018,6,1,8,0,247.0,228.0,1.4,22.2,363.0,293.4,222.92
2018,6,1,8,15,297.5,240.5,1.4,22.75,418.0,341.11,259.14
2018,6,1,8,30,348.0,253.0,1.4,23.3,473.0,393.8,298.64
2018,6,1,8,45,524.0,203.5,1.35,23.8,562.0,458.4,347.31
2018,6,1,9,0,700.0,154.0,1.3,24.3,651.0,540.19,408.04
2018,6,1,9,15,575.0,189.5,1.35,24.95,613.5,531.17,400.31
2018,6,1,9,30,450.0,225.0,1.4,25.6,576.0,509.9,383.49
2018,6,1,9,45,369.0,256.5,1.4,26.25,553.0,503.95,377.19
2018,6,1,10,0,288.0,288.0,1.4,26.9,530.0,490.59,365.05
2018,6,1,10,15,486.0,252.0,1.35,27.3,677.0,625.26,461.98
2018,6,1,10,30,684.0,216.0,1.3,27.7,824.0,772.53,561.8
2018,6,1,10,45,755.5,182.0,1.25,28.1,869.5,824.3,592.3
2018,6,1,11,0,827.0,148.0,1.2,28.5,915.0,875.86,622.48
2018,6,1,11,15,791.5,171.5,1.25,28.6,915.5,892.62,632.42
2018,6,1,11,30,756.0,195.0,1.3,28.7,916.0,902.66,638.61
2018,6,1,11,45,677.5,246.5,1.35,28.85,897.0,898.59,635.97
2018,6,1,12,0,599.0,298.0,1.4,29.0,878.0,887.01,626.8
2018,6,1,12,15,680.5,247.0,1.55,28.95,906.5,927.26,656.25
2018,6,1,12,30,762.0,196.0,1.7,28.9,935.0,961.93,679.56
2018,6,1,12,45,808.0,165.5,1.85,28.9,944.0,983.54,694.65
2018,6,1,13,0,854.0,135.0,2.0,28.9,953.0,996.49,704.54
2018,6,1,13,15,851.0,134.0,2.1,28.8,938.5,992.75,703.85
2018,6,1,13,30,848.0,133.0,2.2,28.7,924.0,985.92,701.44
2018,6,1,13,45,843.0,131.5,2.25,28.6,903.0,973.56,695.08
2018,6,1,14,0,838.0,130.0,2.3,28.5,882.0,958.26,686.93
2018,6,1,14,15,804.5,143.0,2.3,28.35,846.0,933.37,672.33
2018,6,1,14,30,771.0,156.0,2.3,28.2,810.0,901.35,653.13
2018,6,1,14,45,788.5,140.0,2.25,28.1,785.5,884.38,643.19
2018,6,1,15,0,806.0,124.0,2.2,28.0,761.0,863.7,630.72
2018,6,1,15,15,793.5,121.5,2.15,27.8,722.0,827.83,608.47
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,790.22,584.99
2018,6,1,15,45,754.5,120.0,2.05,27.4,636.5,743.6,555.14
2018,6,1,16,0,728.0,121.0,2.0,27.2,590.0,696.65,524.72
2018,6,1,16,15,674.5,123.5,1.9,26.9,532.0,633.73,481.92
2018,6,1,16,30,621.0,126.0,1.8,26.6,474.0,571.5,437.59
2018,6,1,16,45,576.0,127.5,1.7,26.35,426.5,516.61,397.61
2018,6,1,17,0,531.0,129.0,1.6,26.1,379.0,461.35,356.51
2018,6,1,17,15,377.5,133.5,1.55,25.7,300.5,356.83,277.1
2018,6,1,17,30,224.0,138.0,1.5,25.3,222.0,261.3,203.08
2018,6,1,17,45,116.5,83.0,1.45,24.95,126.5,138.38,106.42
2018,6,1,18,0,9.0,28.0,1.4,24.6,31.0,30.78,19.63
2018,6,1,18,15,4.5,17.5,1.4,24.6,19.0,18.54,9.55
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.74,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,5.3,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.85,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,2.46,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.98,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,3.5,1.25,19.6,3.5,3.44,0.0
2018,6,2,5,30,0.0,7.0,1.5,19.9,7.0,6.74,0.0
2018,6,2,5,45,0.0,13.0,1.7,20.2,13.0,12.53,4.88
2018,6,2,6,0,0.0,19.0,1.9,20.5,19.0,18.32,10.18
2018,6,2,6,15,0.0,21.0,1.95,20.85,21.0,20.26,12.03
2018,6,2,6,30,0.0,23.0,2.0,21.2,23.0,22.19,12.9
2018,6,2,6,45,0.0,34.0,2.05,21.6,34.0,32.82,21.74
2018,6,2,7,0,0.0,45.0,2.1,22.0,45.0,43.46,30.46
2018,6,2,7,15,73.5,97.5,2.15,22.5,131.0,103.57,76.56
2018,6,2,7,30,147.0,150.0,2.2,23.0,217.0,172.99,129.88
2018,6,2,7,45,155.0,185.5,2.25,23.5,263.5,215.87,163.75
2018,6,2,8,0,163.0,221.0,2.3,24.0,310.0,259.96,198.02
2018,6,2,8,15,204.5,245.0,2.3,24.5,367.0,309.2,235.35
2018,6,2,8,30,246.0,269.0,2.3,25.0,424.0,360.13,273.56
2018,6,2,8,45,308.5,279.0,2.35,25.5,488.0,416.57,315.61
2018,6,2,9,0,371.0,289.0,2.4,26.0,552.0,478.75,361.33
2018,6,2,9,15,540.0,231.0,2.45,26.3,639.0,548.19,414.05
2018,6,2,9,30,709.0,173.0,2.5,26.6,726.0,632.14,476.62
2018,6,2,9,45,729.0,171.0,2.55,26.9,762.0,676.76,507.98
2018,6,2,10,0,749.0,169.0,2.6,27.2,798.0,721.82,539.28
2018,6,2,10,15,683.5,210.0,2.65,27.35,799.5,739.76,549.67
2018,6,2,10,30,618.0,251.0,2.7,27.5,801.0,751.78,555.84
2018,6,2,10,45,475.0,321.0,2.75,27.65,750.0,720.05,530.05
2018,6,2,11,0,332.0,391.0,2.8,27.8,699.0,676.82,496.17
2018,6,2,11,15,257.5,382.5,2.85,27.9,624.0,612.5,450.43
2018,6,2,11,30,183.0,374.0,2.9,28.0,549.0,540.82,398.81
2018,6,2,11,45,152.0,398.0,2.9,28.05,544.0,540.76,397.66
2018,6,2,12,0,121.0,422.0,2.9,28.1,539.0,539.29,395.13
2018,6,2,12,15,129.0,380.0,2.9,28.15,505.0,508.77,374.5
2018,6,2,12,30,137.0,338.0,2.9,28.2,471.0,477.32,353.26
2018,6,2,12,45,318.0,330.5,2.9,28.3,636.0,658.11,485.38
2018,6,2,13,0,499.0,323.0,2.9,28.4,801.0,840.86,611.62
2018,6,2,13,15,499.5,298.5,2.85,28.4,771.0,817.71,595.53
2018,6,2,13,30,500.0,274.0,2.8,28.4,741.0,792.23,579.46
2018,6,2,13,45,584.0,231.0,2.75,28.4,764.5,830.42,607.94
2018,6,2,14,0,668.0,188.0,2.7,28.4,788.0,861.91,629.1
2018,6,2,14,15,741.0,163.0,2.65,28.3,809.0,893.48,650.29
2018,6,2,14,30,814.0,138.0,2.6,28.2,830.0,923.14,670.2
2018,6,2,14,45,533.0,163.0,2.5,28.15,608.5,676.29,504.38
2018,6,2,15,0,252.0,188.0,2.4,28.1,387.0,434.27,329.01
2018,6,2,15,15,155.0,182.0,2.35,28.0,302.5,328.93,250.65
2018,6,2,15,30,58.0,176.0,2.3,27.9,218.0,224.96,170.34
2018,6,2,15,45,160.0,186.0,2.2,27.8,291.5,327.82,251.37
2018,6,2,16,0,262.0,196.0,2.1,27.7,365.0,411.18,315.32
2018,6,2,16,15,449.0,163.5,1.95,27.5,426.5,509.7,390.81
2018,6,2,16,30,636.0,131.0,1.8,27.3,488.0,587.64,448.8
2018,6,2,16,45,648.0,114.5,1.65,27.15,449.0,549.25,420.47
2018,6,2,17,0,660.0,98.0,1.5,27.0,410.0,508.28,390.35
2018,6,2,17,15,627.0,92.5,1.45,26.65,361.0,452.31,348.49
2018,6,2,17,30,594.0,87.0,1.4,26.3,312.0,398.45,307.01
2018,6,2,17,45,550.0,79.5,1.3,25.95,263.5,339.93,260.6
2018,6,2,18,0,506.0,72.0,1.2,25.6,215.0,285.22,215.9
2018,6,2,18,15,383.0,60.5,1.2,25.6,156.0,203.48,150.43
2018,6,2,18,30,260.0,49.0,1.2,25.6,97.0,132.93,94.11
2018,6,2,18,45,211.5,40.0,1.0,24.4,71.0,97.88,64.9
2018,6,2,19,0,163.0,31.0,0.8,23.2,45.0,68.41,38.28
2018,6,2,19,15,91.0,17.5,0.85,22.9,24.5,28.56,0.0
2018,6,2,19,30,19.0,4.0,0.9,22.6,4.0,5.35,0.0
2018,6,2,19,45,9.5,2.0,0.9,22.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
