Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,13,4,45,3.5,1.0,0.95,17.75,1.0,0.0,0.0
2018,6,13,5,0,7.0,2.0,1.0,17.9,2.0,0.0,0.0
2018,6,13,5,15,19.5,10.5,1.3,18.45,11.5,10.32,0.0
2018,6,13,5,30,32.0,19.0,1.6,19.0,21.0,17.33,6.21
2018,6,13,5,45,16.0,27.0,1.85,19.55,28.0,25.9,16.23
2018,6,13,6,0,0.0,35.0,2.1,20.1,35.0,33.8,23.57
2018,6,13,6,15,55.5,58.0,2.2,20.55,73.0,50.31,38.18
2018,6,13,6,30,111.0,81.0,2.3,21.0,111.0,73.88,53.16
2018,6,13,6,45,154.5,107.5,2.4,21.45,158.5,107.21,76.86
2018,6,13,7,0,198.0,134.0,2.5,21.9,206.0,141.92,102.38
2018,6,13,7,15,157.5,158.0,2.5,22.3,220.5,170.87,127.41
2018,6,13,7,30,117.0,182.0,2.5,22.7,235.0,191.77,145.69
2018,6,13,7,45,257.5,185.5,2.55,23.1,321.0,243.46,183.35
2018,6,13,8,0,398.0,189.0,2.6,23.5,407.0,310.31,234.13
2018,6,13,8,15,290.0,190.5,2.6,23.85,357.0,292.94,223.39
2018,6,13,8,30,182.0,192.0,2.6,24.2,307.0,260.71,199.81
2018,6,13,8,45,118.0,233.5,2.6,24.55,310.0,278.65,213.16
2018,6,13,9,0,54.0,275.0,2.6,24.9,313.0,289.44,219.97
2018,6,13,9,15,101.0,320.0,2.55,25.25,397.0,363.53,275.2
2018,6,13,9,30,148.0,365.0,2.5,25.6,481.0,440.76,331.35
2018,6,13,9,45,318.5,326.0,2.5,25.95,589.5,531.93,399.79
2018,6,13,10,0,489.0,287.0,2.5,26.3,698.0,637.16,476.66
2018,6,13,10,15,623.0,234.5,2.5,26.6,777.5,713.13,531.36
2018,6,13,10,30,757.0,182.0,2.5,26.9,857.0,796.43,588.78
2018,6,13,10,45,774.0,178.0,2.55,27.15,883.5,833.48,612.06
2018,6,13,11,0,791.0,174.0,2.6,27.4,910.0,869.31,634.71
2018,6,13,11,15,795.5,174.5,2.6,27.65,925.5,896.71,651.32
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,921.84,666.43
2018,6,13,11,45,772.0,191.5,2.6,28.1,936.0,929.39,670.28
2018,6,13,12,0,744.0,208.0,2.6,28.3,931.0,933.38,672.08
2018,6,13,12,15,783.5,185.0,2.6,28.4,947.5,961.48,689.77
2018,6,13,12,30,823.0,162.0,2.6,28.5,964.0,987.27,705.72
2018,6,13,12,45,832.5,154.0,2.6,28.65,960.5,989.95,706.89
2018,6,13,13,0,842.0,146.0,2.6,28.8,957.0,995.38,710.12
2018,6,13,13,15,779.0,178.5,2.6,28.75,920.5,972.19,695.79
2018,6,13,13,30,716.0,211.0,2.6,28.7,884.0,944.85,679.04
2018,6,13,13,45,731.0,197.5,2.65,28.7,871.5,941.61,678.16
2018,6,13,14,0,746.0,184.0,2.7,28.7,859.0,931.66,672.82
2018,6,13,14,15,768.5,166.0,2.65,28.65,843.0,924.98,669.07
2018,6,13,14,30,791.0,148.0,2.6,28.6,827.0,914.54,662.95
2018,6,13,14,45,782.0,145.0,2.6,28.5,794.0,886.95,646.23
2018,6,13,15,0,773.0,142.0,2.6,28.4,761.0,857.12,628.09
2018,6,13,15,15,770.5,135.5,2.6,28.3,726.5,827.18,609.8
2018,6,13,15,30,768.0,129.0,2.6,28.2,692.0,794.93,589.82
2018,6,13,15,45,752.0,126.0,2.55,28.1,649.5,753.3,562.96
2018,6,13,16,0,736.0,123.0,2.5,28.0,607.0,710.62,535.14
2018,6,13,16,15,661.0,135.0,2.45,27.8,545.5,641.89,487.98
2018,6,13,16,30,586.0,147.0,2.4,27.6,484.0,575.23,440.01
2018,6,13,16,45,548.5,140.0,2.3,27.45,432.5,517.53,398.18
2018,6,13,17,0,511.0,133.0,2.2,27.3,381.0,458.96,354.8
2018,6,13,17,15,524.5,117.0,2.05,26.95,347.0,427.77,331.37
2018,6,13,17,30,538.0,101.0,1.9,26.6,313.0,391.34,302.95
2018,6,13,17,45,378.5,104.0,1.7,26.25,242.5,291.47,224.98
2018,6,13,18,0,219.0,107.0,1.5,25.9,172.0,205.72,157.59
2018,6,13,18,15,169.0,88.5,1.5,25.9,133.0,156.86,118.15
2018,6,13,18,30,119.0,70.0,1.5,25.9,94.0,110.07,80.19
2018,6,13,18,45,86.0,52.5,1.25,24.95,67.5,77.37,53.52
2018,6,13,19,0,53.0,35.0,1.0,24.0,41.0,48.1,29.5
2018,6,13,19,15,31.5,20.5,1.05,23.8,23.5,25.81,1.83
2018,6,13,19,30,10.0,6.0,1.1,23.6,6.0,6.77,0.0
2018,6,13,19,45,5.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.85,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.9,2.0,0.0,0.0
2018,6,14,5,15,13.0,12.5,1.25,21.2,13.5,12.29,0.0
2018,6,14,5,30,21.0,23.0,1.4,21.5,25.0,21.57,8.93
2018,6,14,5,45,87.0,41.5,1.55,21.8,55.5,34.01,22.81
2018,6,14,6,0,153.0,60.0,1.7,22.1,86.0,48.16,35.61
2018,6,14,6,15,282.0,71.5,1.7,22.5,139.0,52.39,39.63
2018,6,14,6,30,411.0,83.0,1.7,22.9,192.0,77.22,48.55
2018,6,14,6,45,462.0,92.0,1.65,23.35,239.5,113.82,69.47
2018,6,14,7,0,513.0,101.0,1.6,23.8,287.0,155.78,99.25
2018,6,14,7,15,549.0,108.5,1.7,24.3,335.0,199.01,133.54
2018,6,14,7,30,585.0,116.0,1.8,24.8,383.0,246.2,172.38
2018,6,14,7,45,576.0,133.0,1.85,25.35,421.5,291.94,211.37
2018,6,14,8,0,567.0,150.0,1.9,25.9,460.0,336.52,248.53
2018,6,14,8,15,584.0,159.0,1.85,26.3,504.0,383.24,285.93
2018,6,14,8,30,601.0,168.0,1.8,26.7,548.0,431.23,323.21
2018,6,14,8,45,644.5,163.5,1.8,27.15,598.0,481.52,361.38
2018,6,14,9,0,688.0,159.0,1.8,27.6,648.0,535.17,401.05
2018,6,14,9,15,726.5,152.0,1.7,27.85,695.0,586.39,437.9
2018,6,14,9,30,765.0,145.0,1.6,28.1,742.0,640.95,475.95
2018,6,14,9,45,764.0,155.0,1.5,28.35,774.5,684.02,504.31
2018,6,14,10,0,763.0,165.0,1.4,28.6,807.0,725.33,530.62
2018,6,14,10,15,774.5,165.0,1.3,28.75,836.5,764.99,554.58
2018,6,14,10,30,786.0,165.0,1.2,28.9,866.0,803.48,577.07
2018,6,14,10,45,795.5,164.5,1.1,29.1,889.5,838.41,596.66
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,871.61,614.74
2018,6,14,11,15,772.5,185.0,1.0,29.4,914.0,885.78,622.47
2018,6,14,11,30,740.0,206.0,1.0,29.5,915.0,895.93,627.98
2018,6,14,11,45,764.0,194.5,0.95,29.6,932.0,924.49,644.12
2018,6,14,12,0,788.0,183.0,0.9,29.7,949.0,951.24,658.74
2018,6,14,12,15,808.5,170.0,0.9,29.75,957.0,970.93,670.06
2018,6,14,12,30,829.0,157.0,0.9,29.8,965.0,982.51,676.64
2018,6,14,12,45,758.0,194.0,0.9,29.8,929.0,961.53,663.98
2018,6,14,13,0,687.0,231.0,0.9,29.8,893.0,936.09,649.05
2018,6,14,13,15,757.5,189.5,0.9,29.75,910.0,961.81,665.43
2018,6,14,13,30,828.0,148.0,0.9,29.7,927.0,982.08,677.87
2018,6,14,13,45,755.5,182.0,0.85,29.7,881.0,946.22,655.53
2018,6,14,14,0,683.0,216.0,0.8,29.7,835.0,907.21,631.93
2018,6,14,14,15,711.0,193.0,0.8,29.65,820.0,901.31,629.66
2018,6,14,14,30,739.0,170.0,0.8,29.6,805.0,888.46,622.76
2018,6,14,14,45,731.5,166.0,0.8,29.55,773.5,862.42,607.79
2018,6,14,15,0,724.0,162.0,0.8,29.5,742.0,834.2,591.55
2018,6,14,15,15,743.5,147.0,0.8,29.5,717.0,816.07,581.55
2018,6,14,15,30,763.0,132.0,0.8,29.5,692.0,794.3,569.1
2018,6,14,15,45,726.5,135.5,0.8,29.45,643.0,743.13,537.64
2018,6,14,16,0,690.0,139.0,0.8,29.4,594.0,694.72,507.78
2018,6,14,16,15,546.5,160.0,0.8,29.3,503.5,584.74,432.87
2018,6,14,16,30,403.0,181.0,0.8,29.2,413.0,481.53,360.21
2018,6,14,16,45,437.5,157.0,0.75,29.1,388.0,460.71,347.1
2018,6,14,17,0,472.0,133.0,0.7,29.0,363.0,435.74,329.7
2018,6,14,17,15,512.0,117.0,0.65,28.8,341.0,418.3,316.95
2018,6,14,17,30,552.0,101.0,0.6,28.6,319.0,398.95,301.72
2018,6,14,17,45,506.5,92.5,0.55,28.4,270.5,340.51,256.71
2018,6,14,18,0,461.0,84.0,0.5,28.2,222.0,283.99,212.27
2018,6,14,18,15,399.5,74.0,0.5,28.2,177.0,226.96,166.6
2018,6,14,18,30,338.0,64.0,0.5,28.2,132.0,176.21,125.22
2018,6,14,18,45,268.5,51.5,0.5,27.65,96.0,127.28,85.82
2018,6,14,19,0,199.0,39.0,0.5,27.1,60.0,85.98,52.36
2018,6,14,19,15,116.0,23.5,0.5,26.95,34.5,43.51,7.17
2018,6,14,19,30,33.0,8.0,0.5,26.8,9.0,10.78,0.0
2018,6,14,19,45,16.5,4.0,0.55,26.7,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.5,2.3,18.65,0.5,0.0,0.0
2018,6,15,5,0,0.0,1.0,2.3,18.6,1.0,0.0,0.0
2018,6,15,5,15,35.5,13.5,2.4,18.85,16.0,13.27,0.0
2018,6,15,5,30,71.0,26.0,2.5,19.1,31.0,21.73,9.12
2018,6,15,5,45,178.0,40.5,2.55,19.35,67.0,30.97,20.49
2018,6,15,6,0,285.0,55.0,2.6,19.6,103.0,41.18,29.98
2018,6,15,6,15,386.5,63.0,2.55,20.15,152.0,45.8,34.32
2018,6,15,6,30,488.0,71.0,2.5,20.7,201.0,69.54,40.98
2018,6,15,6,45,539.5,77.5,2.45,21.25,249.5,107.63,62.04
2018,6,15,7,0,591.0,84.0,2.4,21.8,298.0,151.58,93.52
2018,6,15,7,15,628.5,89.0,2.45,22.5,348.0,197.18,130.3
2018,6,15,7,30,666.0,94.0,2.5,23.2,398.0,246.81,171.91
2018,6,15,7,45,695.5,98.0,2.6,23.9,448.0,296.95,214.55
2018,6,15,8,0,725.0,102.0,2.7,24.6,498.0,352.42,260.79
2018,6,15,8,15,746.5,105.0,2.65,25.05,545.5,403.41,302.87
2018,6,15,8,30,768.0,108.0,2.6,25.5,593.0,455.87,344.86
2018,6,15,8,45,785.5,110.5,2.6,26.0,638.0,507.04,384.67
2018,6,15,9,0,803.0,113.0,2.6,26.5,683.0,558.78,423.66
2018,6,15,9,15,816.0,114.5,2.55,26.8,723.0,607.15,459.25
2018,6,15,9,30,829.0,116.0,2.5,27.1,763.0,656.41,494.36
2018,6,15,9,45,838.5,118.5,2.4,27.45,798.5,701.91,525.27
2018,6,15,10,0,848.0,121.0,2.3,27.8,834.0,746.28,553.16
2018,6,15,10,15,854.5,123.0,2.25,28.0,863.0,786.51,578.38
2018,6,15,10,30,861.0,125.0,2.2,28.2,892.0,824.97,602.08
2018,6,15,10,45,864.5,127.0,2.15,28.45,914.5,858.96,622.42
2018,6,15,11,0,868.0,129.0,2.1,28.7,937.0,890.65,641.05
2018,6,15,11,15,869.5,131.0,2.1,28.85,952.0,918.12,657.54
2018,6,15,11,30,871.0,133.0,2.1,29.0,967.0,942.94,672.31
2018,6,15,11,45,871.0,134.5,2.05,29.1,975.0,963.14,683.75
2018,6,15,12,0,871.0,136.0,2.0,29.2,983.0,980.48,693.42
2018,6,15,12,15,871.0,136.5,2.0,29.3,984.5,993.95,701.28
2018,6,15,12,30,871.0,137.0,2.0,29.4,986.0,1004.46,707.42
2018,6,15,12,45,862.0,141.5,2.0,29.45,977.0,1006.94,708.82
2018,6,15,13,0,853.0,146.0,2.0,29.5,968.0,1006.35,708.51
2018,6,15,13,15,849.5,145.0,2.0,29.45,954.0,1002.74,706.76
2018,6,15,13,30,846.0,144.0,2.0,29.4,940.0,996.08,703.24
2018,6,15,13,45,785.0,178.0,2.0,29.35,904.0,971.44,688.58
2018,6,15,14,0,724.0,212.0,2.0,29.3,868.0,943.33,671.88
2018,6,15,14,15,596.5,271.0,1.95,29.15,800.5,871.57,625.16
2018,6,15,14,30,469.0,330.0,1.9,29.0,733.0,800.46,576.2
2018,6,15,14,45,489.0,306.0,1.9,28.85,711.5,785.04,568.69
2018,6,15,15,0,509.0,282.0,1.9,28.7,690.0,766.79,558.74
2018,6,15,15,15,552.5,246.0,1.8,28.55,669.0,753.54,552.03
2018,6,15,15,30,596.0,210.0,1.7,28.4,648.0,738.66,544.0
2018,6,15,15,45,681.5,162.5,1.6,28.25,634.5,738.34,546.18
2018,6,15,16,0,767.0,115.0,1.5,28.1,621.0,727.0,539.39
2018,6,15,16,15,749.0,111.0,1.45,28.05,575.0,679.83,508.47
2018,6,15,16,30,731.0,107.0,1.4,28.0,529.0,632.18,476.55
2018,6,15,16,45,707.5,102.5,1.3,27.95,480.5,581.63,440.55
2018,6,15,17,0,684.0,98.0,1.2,27.9,432.0,530.16,403.12
2018,6,15,17,15,653.0,92.5,1.15,27.6,382.5,474.23,362.11
2018,6,15,17,30,622.0,87.0,1.1,27.3,333.0,420.13,321.19
2018,6,15,17,45,579.5,80.5,1.05,26.95,284.0,361.77,275.84
2018,6,15,18,0,537.0,74.0,1.0,26.6,235.0,306.96,231.85
2018,6,15,18,15,476.5,66.5,1.0,26.6,189.0,248.5,183.98
2018,6,15,18,30,416.0,59.0,1.0,26.6,143.0,196.0,140.14
2018,6,15,18,45,331.0,48.5,0.9,25.3,103.5,139.73,94.68
2018,6,15,19,0,246.0,38.0,0.8,24.0,64.0,94.17,57.76
2018,6,15,19,15,146.0,23.5,0.85,23.65,37.0,47.96,9.74
2018,6,15,19,30,46.0,9.0,0.9,23.3,10.0,12.95,0.0
2018,6,15,19,45,23.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.9,2.0,0.0,0.0
2018,6,16,5,15,16.5,11.0,0.35,20.35,12.0,10.81,0.0
2018,6,16,5,30,27.0,20.0,0.4,20.8,22.0,18.15,6.6
2018,6,16,5,45,21.5,33.5,0.45,21.25,36.0,31.31,20.65
2018,6,16,6,0,16.0,47.0,0.5,21.7,50.0,43.4,31.64
2018,6,16,6,15,69.0,70.0,0.55,22.4,87.5,59.34,45.63
2018,6,16,6,30,122.0,93.0,0.6,23.1,125.0,83.09,59.94
2018,6,16,6,45,217.5,110.0,0.6,23.8,182.5,110.41,76.04
2018,6,16,7,0,313.0,127.0,0.6,24.5,240.0,152.44,104.3
2018,6,16,7,15,348.5,142.5,0.6,25.0,286.5,191.89,134.3
2018,6,16,7,30,384.0,158.0,0.6,25.5,333.0,231.65,165.33
2018,6,16,7,45,360.5,183.5,0.6,26.0,363.0,272.85,198.93
2018,6,16,8,0,337.0,209.0,0.6,26.5,393.0,308.05,226.92
2018,6,16,8,15,298.0,237.0,0.5,26.95,411.0,336.55,248.67
2018,6,16,8,30,259.0,265.0,0.4,27.4,429.0,361.01,266.23
2018,6,16,8,45,221.0,293.5,0.3,27.8,440.5,384.98,282.38
2018,6,16,9,0,183.0,322.0,0.2,28.2,452.0,402.32,293.0
2018,6,16,9,15,249.5,334.0,0.25,28.55,522.0,463.05,335.58
2018,6,16,9,30,316.0,346.0,0.3,28.9,592.0,531.74,382.41
2018,6,16,9,45,324.5,361.0,0.3,29.25,624.0,567.93,405.29
2018,6,16,10,0,333.0,376.0,0.3,29.6,656.0,604.24,428.13
2018,6,16,10,15,383.5,363.5,0.35,29.85,697.0,647.43,457.04
2018,6,16,10,30,434.0,351.0,0.4,30.1,738.0,693.54,487.42
2018,6,16,10,45,425.0,369.5,0.45,30.35,756.5,720.83,503.77
2018,6,16,11,0,416.0,388.0,0.5,30.6,775.0,746.54,519.17
2018,6,16,11,15,417.5,389.0,0.5,30.75,783.0,763.44,529.02
2018,6,16,11,30,419.0,390.0,0.5,30.9,791.0,779.1,538.14
2018,6,16,11,45,504.0,344.5,0.5,31.05,831.5,827.38,569.99
2018,6,16,12,0,589.0,299.0,0.5,31.2,872.0,875.82,601.07
2018,6,16,12,15,654.5,264.0,0.5,31.3,901.5,916.53,626.59
2018,6,16,12,30,720.0,229.0,0.5,31.4,931.0,955.61,649.1
2018,6,16,12,45,654.5,266.0,0.5,31.5,901.0,934.56,635.82
2018,6,16,13,0,589.0,303.0,0.5,31.6,871.0,910.18,619.49
2018,6,16,13,15,604.0,290.0,0.5,31.6,865.5,914.21,623.08
2018,6,16,13,30,619.0,277.0,0.5,31.6,860.0,915.64,624.8
2018,6,16,13,45,668.0,244.5,0.5,31.6,861.0,928.15,633.82
2018,6,16,14,0,717.0,212.0,0.5,31.6,862.0,936.58,639.28
2018,6,16,14,15,687.0,216.0,0.45,31.55,823.5,902.58,618.65
2018,6,16,14,30,657.0,220.0,0.4,31.5,785.0,867.03,597.61
2018,6,16,14,45,443.0,271.5,0.4,31.45,646.0,706.52,494.92
2018,6,16,15,0,229.0,323.0,0.4,31.4,507.0,549.55,389.98
2018,6,16,15,15,318.5,294.5,0.4,31.3,536.5,592.21,423.2
2018,6,16,15,30,408.0,266.0,0.4,31.2,566.0,636.11,454.5
2018,6,16,15,45,495.0,227.0,0.35,31.15,569.0,652.29,466.99
2018,6,16,16,0,582.0,188.0,0.3,31.1,572.0,663.65,476.31
2018,6,16,16,15,566.0,178.5,0.25,31.05,529.5,616.15,444.94
2018,6,16,16,30,550.0,169.0,0.2,31.0,487.0,571.56,415.56
2018,6,16,16,45,529.5,159.0,0.2,30.95,442.5,523.54,383.6
2018,6,16,17,0,509.0,149.0,0.2,30.9,398.0,476.18,351.23
2018,6,16,17,15,389.0,145.5,0.2,30.55,323.5,380.95,283.59
2018,6,16,17,30,269.0,142.0,0.2,30.2,249.0,291.25,218.34
2018,6,16,17,45,209.5,119.0,0.15,29.9,195.0,225.73,169.45
2018,6,16,18,0,150.0,96.0,0.1,29.6,141.0,165.96,123.76
2018,6,16,18,15,116.5,73.0,0.1,29.6,104.0,118.01,86.22
2018,6,16,18,30,83.0,50.0,0.1,29.6,67.0,77.39,53.99
2018,6,16,18,45,98.0,43.5,0.2,28.75,58.0,72.96,48.91
2018,6,16,19,0,113.0,37.0,0.3,27.9,49.0,64.46,39.42
2018,6,16,19,15,67.0,23.0,0.35,27.55,29.0,34.94,7.04
2018,6,16,19,30,21.0,9.0,0.4,27.2,9.0,10.74,0.0
2018,6,16,19,45,10.5,4.5,0.45,26.9,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.95,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,58.5,15.5,0.8,21.5,19.5,15.24,0.0
2018,6,17,5,30,112.0,29.0,0.9,21.9,37.0,24.07,10.39
2018,6,17,5,45,191.5,44.5,1.0,22.35,71.5,34.31,22.99
2018,6,17,6,0,271.0,60.0,1.1,22.8,106.0,45.27,33.04
2018,6,17,6,15,339.5,72.0,1.1,23.35,149.0,52.87,39.9
2018,6,17,6,30,408.0,84.0,1.1,23.9,192.0,77.23,48.69
2018,6,17,6,45,461.5,92.0,1.1,24.45,239.0,112.99,68.56
2018,6,17,7,0,515.0,100.0,1.1,25.0,286.0,154.29,97.34
2018,6,17,7,15,556.0,106.5,1.2,25.75,335.5,197.63,131.07
2018,6,17,7,30,597.0,113.0,1.3,26.5,385.0,245.48,169.74
2018,6,17,7,45,629.5,117.5,1.4,27.2,434.0,293.25,208.99
2018,6,17,8,0,662.0,122.0,1.5,27.9,483.0,344.21,250.27
2018,6,17,8,15,685.5,126.0,1.45,28.4,530.0,393.95,289.81
2018,6,17,8,30,709.0,130.0,1.4,28.9,577.0,445.46,329.44
2018,6,17,8,45,727.5,133.5,1.4,29.35,621.5,495.47,367.01
2018,6,17,9,0,746.0,137.0,1.4,29.8,666.0,548.16,405.22
2018,6,17,9,15,760.0,139.5,1.35,30.15,705.5,595.51,438.46
2018,6,17,9,30,774.0,142.0,1.3,30.5,745.0,642.73,470.56
2018,6,17,9,45,784.5,144.5,1.25,30.85,780.0,687.16,499.76
2018,6,17,10,0,795.0,147.0,1.2,31.2,815.0,730.7,526.96
2018,6,17,10,15,803.0,149.0,1.15,31.45,844.0,770.74,550.7
2018,6,17,10,30,811.0,151.0,1.1,31.7,873.0,809.29,573.08
2018,6,17,10,45,817.0,151.5,1.0,31.95,895.5,843.02,591.35
2018,6,17,11,0,823.0,152.0,0.9,32.2,918.0,874.77,608.0
2018,6,17,11,15,826.5,153.0,0.8,32.4,933.5,899.59,620.18
2018,6,17,11,30,830.0,154.0,0.7,32.6,949.0,924.44,632.18
2018,6,17,11,45,832.0,155.0,0.55,32.8,958.0,945.37,640.56
2018,6,17,12,0,834.0,156.0,0.4,33.0,967.0,963.65,647.16
2018,6,17,12,15,835.5,155.0,0.4,33.1,968.5,976.81,654.18
2018,6,17,12,30,837.0,154.0,0.4,33.2,970.0,987.17,659.73
2018,6,17,12,45,837.5,152.5,0.35,33.3,964.5,993.16,661.78
2018,6,17,13,0,838.0,151.0,0.3,33.4,959.0,996.2,662.29
2018,6,17,13,15,820.0,159.5,0.4,33.45,941.0,993.84,663.24
2018,6,17,13,30,802.0,168.0,0.5,33.5,923.0,982.82,659.38
2018,6,17,13,45,782.5,174.0,0.65,33.55,897.5,965.03,652.67
2018,6,17,14,0,763.0,180.0,0.8,33.6,872.0,944.72,644.29
2018,6,17,14,15,705.0,201.5,0.85,33.55,826.0,904.93,622.37
2018,6,17,14,30,647.0,223.0,0.9,33.5,780.0,860.83,597.66
2018,6,17,14,45,645.0,215.0,1.0,33.45,752.0,837.78,586.37
2018,6,17,15,0,643.0,207.0,1.1,33.4,724.0,812.53,573.2
2018,6,17,15,15,687.5,176.5,1.15,33.3,704.5,802.16,568.85
2018,6,17,15,30,732.0,146.0,1.2,33.2,685.0,784.0,559.35
2018,6,17,15,45,647.5,163.0,1.25,33.1,618.5,711.97,514.62
2018,6,17,16,0,563.0,180.0,1.3,33.0,552.0,640.92,467.67
2018,6,17,16,15,617.5,153.0,1.3,32.9,533.5,630.78,463.38
2018,6,17,16,30,672.0,126.0,1.3,32.8,515.0,614.31,453.86
2018,6,17,16,45,622.0,126.0,1.3,32.7,460.5,552.33,410.79
2018,6,17,17,0,572.0,126.0,1.3,32.6,406.0,493.27,369.02
2018,6,17,17,15,468.5,127.5,1.25,32.15,340.0,406.51,306.14
2018,6,17,17,30,365.0,129.0,1.2,31.7,274.0,332.03,250.79
2018,6,17,17,45,381.5,110.0,1.15,31.3,242.5,300.63,226.72
2018,6,17,18,0,398.0,91.0,1.1,30.9,211.0,267.02,199.53
2018,6,17,18,15,369.0,79.0,1.1,30.9,174.0,222.61,163.14
2018,6,17,18,30,340.0,67.0,1.1,30.9,137.0,181.02,128.28
2018,6,17,18,45,263.0,53.5,0.95,29.4,98.5,128.83,86.99
2018,6,17,19,0,186.0,40.0,0.8,27.9,60.0,85.05,52.38
2018,6,17,19,15,109.0,24.5,0.8,27.6,35.0,44.21,10.83
2018,6,17,19,30,32.0,9.0,0.8,27.3,10.0,11.76,0.0
2018,6,17,19,45,16.0,4.5,0.85,26.95,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,8.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,73.5,15.0,1.25,22.45,20.0,14.74,0.0
2018,6,18,5,30,139.0,28.0,1.4,22.8,38.0,21.96,8.81
2018,6,18,5,45,226.5,41.5,1.55,23.2,73.0,31.85,20.83
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,41.25,29.5
2018,6,18,6,15,360.0,67.0,1.65,24.15,147.5,48.96,36.42
2018,6,18,6,30,406.0,79.0,1.6,24.7,187.0,72.9,45.19
2018,6,18,6,45,447.5,89.5,1.55,25.3,232.0,109.4,66.08
2018,6,18,7,0,489.0,100.0,1.5,25.9,277.0,150.54,95.23
2018,6,18,7,15,531.0,108.0,1.6,26.7,327.0,193.67,128.63
2018,6,18,7,30,573.0,116.0,1.7,27.5,377.0,241.74,167.23
2018,6,18,7,45,578.0,130.0,1.8,28.3,419.5,288.37,205.95
2018,6,18,8,0,583.0,144.0,1.9,29.1,462.0,335.33,244.15
2018,6,18,8,15,651.5,134.5,1.9,29.6,520.5,387.19,284.71
2018,6,18,8,30,720.0,125.0,1.9,30.1,579.0,445.53,329.46
2018,6,18,8,45,690.5,148.0,1.95,30.6,609.5,489.28,362.52
2018,6,18,9,0,661.0,171.0,2.0,31.1,640.0,529.37,391.69
2018,6,18,9,15,609.0,207.0,1.95,31.45,658.5,564.12,415.43
2018,6,18,9,30,557.0,243.0,1.9,31.8,677.0,593.29,434.26
2018,6,18,9,45,511.0,279.5,1.85,32.1,692.0,621.5,451.78
2018,6,18,10,0,465.0,316.0,1.8,32.4,707.0,645.04,465.51
2018,6,18,10,15,489.0,318.5,1.7,32.65,742.5,686.76,492.43
2018,6,18,10,30,513.0,321.0,1.6,32.9,778.0,729.03,518.93
2018,6,18,10,45,650.5,248.5,1.55,33.1,843.5,795.65,564.57
2018,6,18,11,0,788.0,176.0,1.5,33.3,909.0,867.0,608.96
2018,6,18,11,15,757.5,200.5,1.5,33.45,915.0,886.01,619.26
2018,6,18,11,30,727.0,225.0,1.5,33.6,921.0,903.81,629.36
2018,6,18,11,45,675.5,256.5,1.5,33.75,908.0,903.26,628.18
2018,6,18,12,0,624.0,288.0,1.5,33.9,895.0,898.59,623.39
2018,6,18,12,15,596.5,309.0,1.5,34.0,890.0,903.52,625.22
2018,6,18,12,30,569.0,330.0,1.5,34.1,885.0,906.53,625.78
2018,6,18,12,45,644.0,279.0,1.5,34.15,903.5,936.88,646.98
2018,6,18,13,0,719.0,228.0,1.5,34.2,922.0,964.89,664.42
2018,6,18,13,15,764.5,195.5,1.5,34.2,924.0,974.87,670.46
2018,6,18,13,30,810.0,163.0,1.5,34.2,926.0,985.71,677.32
2018,6,18,13,45,805.5,161.0,1.5,34.2,906.0,974.49,670.95
2018,6,18,14,0,801.0,159.0,1.5,34.2,886.0,960.4,663.15
2018,6,18,14,15,778.5,165.0,1.5,34.15,854.0,934.46,648.32
2018,6,18,14,30,756.0,171.0,1.5,34.1,822.0,906.45,632.29
2018,6,18,14,45,753.0,164.0,1.5,34.05,791.0,881.26,617.97
2018,6,18,15,0,750.0,157.0,1.5,34.0,760.0,853.6,602.01
2018,6,18,15,15,693.5,170.0,1.55,33.9,706.5,800.78,570.49
2018,6,18,15,30,637.0,183.0,1.6,33.8,653.0,746.03,537.23
2018,6,18,15,45,655.5,166.0,1.6,33.7,624.0,722.02,523.39
2018,6,18,16,0,674.0,149.0,1.6,33.6,595.0,694.69,506.94
2018,6,18,16,15,532.5,163.0,1.55,33.4,499.0,578.95,427.03
2018,6,18,16,30,391.0,177.0,1.5,33.2,403.0,469.95,349.94
2018,6,18,16,45,222.0,155.5,1.5,33.05,281.5,312.48,235.25
2018,6,18,17,0,53.0,134.0,1.5,32.9,160.0,166.77,124.38
2018,6,18,17,15,42.5,112.5,1.45,32.55,132.0,136.42,101.71
2018,6,18,17,30,32.0,91.0,1.4,32.2,104.0,107.04,79.13
2018,6,18,17,45,106.5,96.5,1.3,31.8,130.5,149.79,112.75
2018,6,18,18,0,181.0,102.0,1.2,31.4,157.0,185.5,139.23
2018,6,18,18,15,225.5,84.5,1.2,31.4,140.0,173.31,127.54
2018,6,18,18,30,270.0,67.0,1.2,31.4,123.0,159.99,113.72
2018,6,18,18,45,196.0,53.0,1.0,29.8,87.5,108.44,73.29
2018,6,18,19,0,122.0,39.0,0.8,28.2,52.0,68.7,42.4
2018,6,18,19,15,67.0,23.5,0.85,27.85,30.0,35.71,8.81
2018,6,18,19,30,12.0,8.0,0.9,27.5,8.0,8.97,0.0
2018,6,18,19,45,6.0,4.0,0.9,27.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.1,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,19,5,15,87.0,15.0,1.3,23.25,21.0,14.74,0.0
2018,6,19,5,30,165.0,28.0,1.5,23.7,40.0,21.98,8.64
2018,6,19,5,45,257.0,40.0,1.65,24.15,75.5,30.64,19.72
2018,6,19,6,0,349.0,52.0,1.8,24.6,111.0,38.87,27.35
2018,6,19,6,15,416.5,61.5,1.8,25.25,155.0,44.55,32.49
2018,6,19,6,30,484.0,71.0,1.8,25.9,199.0,68.22,39.62
2018,6,19,6,45,532.5,78.5,1.75,26.5,247.0,106.54,60.26
2018,6,19,7,0,581.0,86.0,1.7,27.1,295.0,150.4,90.87
2018,6,19,7,15,616.5,91.5,1.95,27.85,344.0,195.37,126.26
2018,6,19,7,30,652.0,97.0,2.2,28.6,393.0,244.18,166.28
2018,6,19,7,45,678.0,102.0,2.45,29.35,442.0,293.31,207.23
2018,6,19,8,0,704.0,107.0,2.7,30.1,491.0,344.87,249.61
2018,6,19,8,15,725.0,111.0,2.65,30.5,538.0,395.69,290.69
2018,6,19,8,30,746.0,115.0,2.6,30.9,585.0,450.19,333.26
2018,6,19,8,45,762.0,118.0,2.6,31.3,628.5,499.95,371.33
2018,6,19,9,0,778.0,121.0,2.6,31.7,672.0,550.2,408.6
2018,6,19,9,15,788.5,125.0,2.5,32.0,711.5,598.28,443.03
2018,6,19,9,30,799.0,129.0,2.4,32.3,751.0,645.88,476.02
2018,6,19,9,45,806.0,132.5,2.35,32.6,785.0,689.85,505.78
2018,6,19,10,0,813.0,136.0,2.3,32.9,819.0,732.62,532.95
2018,6,19,10,15,820.0,138.0,2.3,33.1,847.5,772.56,557.92
2018,6,19,10,30,827.0,140.0,2.3,33.3,876.0,809.86,580.89
2018,6,19,10,45,831.5,141.5,2.3,33.55,898.0,843.26,601.0
2018,6,19,11,0,836.0,143.0,2.3,33.8,920.0,874.54,619.6
2018,6,19,11,15,839.0,144.0,2.3,33.95,935.5,901.72,635.74
2018,6,19,11,30,842.0,145.0,2.3,34.1,951.0,926.44,650.3
2018,6,19,11,45,803.5,169.0,2.35,34.25,944.0,935.83,655.72
2018,6,19,12,0,765.0,193.0,2.4,34.4,937.0,937.85,656.76
2018,6,19,12,15,799.5,174.0,2.45,34.45,952.5,965.27,674.07
2018,6,19,12,30,834.0,155.0,2.5,34.5,968.0,984.92,686.35
2018,6,19,12,45,788.5,180.0,2.5,34.6,945.0,977.54,681.43
2018,6,19,13,0,743.0,205.0,2.5,34.7,922.0,961.34,671.35
2018,6,19,13,15,759.0,193.5,2.5,34.65,917.0,967.34,675.68
2018,6,19,13,30,775.0,182.0,2.5,34.6,912.0,970.28,678.03
2018,6,19,13,45,769.0,179.5,2.55,34.6,891.0,957.45,670.96
2018,6,19,14,0,763.0,177.0,2.6,34.6,870.0,941.88,662.36
2018,6,19,14,15,698.5,202.5,2.55,34.5,822.0,899.99,636.56
2018,6,19,14,30,634.0,228.0,2.5,34.4,774.0,854.02,608.14
2018,6,19,14,45,529.5,258.5,2.5,34.3,702.5,773.59,554.61
2018,6,19,15,0,425.0,289.0,2.5,34.2,631.0,698.85,503.78
2018,6,19,15,15,581.5,217.0,2.45,34.1,660.5,752.27,545.04
2018,6,19,15,30,738.0,145.0,2.4,34.0,690.0,788.73,571.26
2018,6,19,15,45,711.5,144.5,2.35,33.85,644.0,744.83,543.11
2018,6,19,16,0,685.0,144.0,2.3,33.7,598.0,698.25,513.42
2018,6,19,16,15,674.5,137.0,2.25,33.5,556.5,656.54,486.18
2018,6,19,16,30,664.0,130.0,2.2,33.3,515.0,613.93,457.39
2018,6,19,16,45,602.5,132.0,2.1,33.1,457.5,546.83,409.8
2018,6,19,17,0,541.0,134.0,2.0,32.9,400.0,483.62,364.11
2018,6,19,17,15,428.0,136.0,1.9,32.5,332.0,393.6,297.85
2018,6,19,17,30,315.0,138.0,1.8,32.1,264.0,311.12,235.89
2018,6,19,17,45,259.0,118.0,1.65,31.7,212.0,248.03,187.73
2018,6,19,18,0,203.0,98.0,1.5,31.3,160.0,190.3,142.8
2018,6,19,18,15,115.5,76.5,1.5,31.3,110.5,121.72,89.23
2018,6,19,18,30,28.0,55.0,1.5,31.3,61.0,63.6,44.23
2018,6,19,18,45,39.5,42.5,1.2,29.7,48.5,54.73,36.4
2018,6,19,19,0,51.0,30.0,0.9,28.1,36.0,42.02,24.8
2018,6,19,19,15,42.0,20.0,0.9,27.8,23.5,27.02,5.97
2018,6,19,19,30,33.0,10.0,0.9,27.5,11.0,12.89,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.2,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.1,25.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,64.0,15.0,1.2,23.05,19.5,14.74,0.0
2018,6,20,5,30,123.0,28.0,1.3,23.4,37.0,21.99,8.51
2018,6,20,5,45,210.5,42.0,1.4,23.8,71.5,32.29,21.11
2018,6,20,6,0,298.0,56.0,1.5,24.2,106.0,42.09,30.12
2018,6,20,6,15,368.0,66.0,1.55,24.85,149.0,48.22,35.68
2018,6,20,6,30,438.0,76.0,1.6,25.5,192.0,70.96,43.05
2018,6,20,6,45,490.0,84.0,1.7,26.2,239.5,107.36,62.68
2018,6,20,7,0,542.0,92.0,1.8,26.9,287.0,149.78,92.09
2018,6,20,7,15,580.5,98.0,1.85,27.55,336.0,193.6,126.31
2018,6,20,7,30,619.0,104.0,1.9,28.2,385.0,241.63,165.34
2018,6,20,7,45,648.5,108.5,1.95,28.8,433.5,289.6,205.02
2018,6,20,8,0,678.0,113.0,2.0,29.4,482.0,340.41,246.45
2018,6,20,8,15,701.0,116.5,1.95,29.8,529.0,390.26,286.46
2018,6,20,8,30,724.0,120.0,1.9,30.2,576.0,441.8,326.59
2018,6,20,8,45,743.0,122.5,1.85,30.6,620.0,493.87,365.82
2018,6,20,9,0,762.0,125.0,1.8,31.0,664.0,544.42,402.76
2018,6,20,9,15,763.5,133.0,1.8,31.3,700.0,590.06,435.33
2018,6,20,9,30,765.0,141.0,1.8,31.6,736.0,634.45,466.09
2018,6,20,9,45,717.5,174.0,1.75,31.9,752.5,665.89,485.9
2018,6,20,10,0,670.0,207.0,1.7,32.2,769.0,693.31,502.29
2018,6,20,10,15,740.5,176.0,1.75,32.4,818.0,746.63,538.85
2018,6,20,10,30,811.0,145.0,1.8,32.6,867.0,802.28,573.98
2018,6,20,10,45,600.0,249.5,1.8,32.8,791.5,753.21,538.6
2018,6,20,11,0,389.0,354.0,1.8,33.0,716.0,689.56,490.8
2018,6,20,11,15,302.0,407.5,1.85,33.1,691.5,674.55,478.49
2018,6,20,11,30,215.0,461.0,1.9,33.2,667.0,653.97,461.91
2018,6,20,11,45,131.0,401.0,1.95,33.35,527.0,522.21,372.31
2018,6,20,12,0,47.0,341.0,2.0,33.5,387.0,381.73,273.85
2018,6,20,12,15,124.5,305.5,2.0,33.5,427.0,428.55,310.42
2018,6,20,12,30,202.0,270.0,2.0,33.5,467.0,476.34,346.43
2018,6,20,12,45,442.0,252.0,2.05,33.55,679.5,706.54,508.25
2018,6,20,13,0,682.0,234.0,2.1,33.6,892.0,933.83,656.04
2018,6,20,13,15,620.0,266.5,2.1,33.55,858.5,906.56,636.53
2018,6,20,13,30,558.0,299.0,2.1,33.5,825.0,876.04,616.05
2018,6,20,13,45,390.5,354.0,2.05,33.45,718.0,763.97,539.95
2018,6,20,14,0,223.0,409.0,2.0,33.4,611.0,647.25,459.27
2018,6,20,14,15,135.5,329.0,2.0,33.25,450.5,470.02,339.47
2018,6,20,14,30,48.0,249.0,2.0,33.1,290.0,295.46,215.36
2018,6,20,14,45,72.5,254.5,1.95,32.95,314.0,330.05,242.11
2018,6,20,15,0,97.0,260.0,1.9,32.8,338.0,356.72,262.31
2018,6,20,15,15,362.0,219.5,1.85,32.65,490.0,559.41,412.98
2018,6,20,15,30,627.0,179.0,1.8,32.5,642.0,733.92,535.76
2018,6,20,15,45,664.0,157.0,1.75,32.3,621.0,719.99,526.25
2018,6,20,16,0,701.0,135.0,1.7,32.1,600.0,701.33,515.23
2018,6,20,16,15,689.0,128.5,1.65,31.95,557.5,658.46,487.45
2018,6,20,16,30,677.0,122.0,1.6,31.8,515.0,614.77,457.94
2018,6,20,16,45,582.5,131.5,1.5,31.6,448.0,533.59,400.12
2018,6,20,17,0,488.0,141.0,1.4,31.4,381.0,456.23,344.04
2018,6,20,17,15,427.0,137.0,1.3,31.05,330.0,394.42,298.71
2018,6,20,17,30,366.0,133.0,1.2,30.7,279.0,337.67,256.06
2018,6,20,17,45,287.0,119.0,1.15,30.35,223.5,262.3,198.84
2018,6,20,18,0,208.0,105.0,1.1,30.0,168.0,200.19,150.77
2018,6,20,18,15,144.5,84.5,1.1,30.0,124.5,144.52,106.98
2018,6,20,18,30,81.0,64.0,1.1,30.0,81.0,92.31,65.92
2018,6,20,18,45,59.0,48.0,0.9,28.95,58.5,65.79,44.6
2018,6,20,19,0,37.0,32.0,0.7,27.9,36.0,41.53,24.98
2018,6,20,19,15,21.0,19.5,0.7,27.65,21.5,23.46,5.18
2018,6,20,19,30,5.0,7.0,0.7,27.4,7.0,7.35,0.0
2018,6,20,19,45,2.5,3.5,0.7,27.15,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.5,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.5,2.0,0.0,0.0
2018,6,21,5,15,60.5,14.5,0.95,22.75,18.5,14.25,0.0
2018,6,21,5,30,115.0,27.0,1.1,23.0,35.0,22.5,8.68
2018,6,21,5,45,180.0,40.5,1.25,23.2,65.0,31.06,20.13
2018,6,21,6,0,245.0,54.0,1.4,23.4,95.0,40.47,28.85
2018,6,21,6,15,274.0,68.5,1.45,23.8,129.0,50.15,37.49
2018,6,21,6,30,303.0,83.0,1.5,24.2,163.0,71.82,46.98
2018,6,21,6,45,318.5,102.5,1.55,24.55,202.5,107.88,70.19
2018,6,21,7,0,334.0,122.0,1.6,24.9,242.0,146.01,98.53
2018,6,21,7,15,352.0,138.0,1.75,25.7,282.0,183.59,128.0
2018,6,21,7,30,370.0,154.0,1.9,26.5,322.0,223.22,159.81
2018,6,21,7,45,347.5,177.5,2.0,27.3,350.0,262.37,192.16
2018,6,21,8,0,325.0,201.0,2.1,28.1,378.0,295.51,218.98
2018,6,21,8,15,535.0,155.0,2.05,28.65,478.0,356.69,264.42
2018,6,21,8,30,745.0,109.0,2.0,29.2,578.0,443.06,329.25
2018,6,21,8,45,665.5,147.0,2.0,29.75,589.0,474.07,352.96
2018,6,21,9,0,586.0,185.0,2.0,30.3,600.0,498.87,370.84
2018,6,21,9,15,341.0,264.0,2.05,30.5,509.0,453.93,336.52
2018,6,21,9,30,96.0,343.0,2.1,30.7,418.0,387.13,284.42
2018,6,21,9,45,110.0,371.0,2.15,30.9,460.5,427.78,313.38
2018,6,21,10,0,124.0,399.0,2.2,31.1,503.0,471.1,343.35
2018,6,21,10,15,106.0,407.5,2.3,31.05,498.5,472.67,343.75
2018,6,21,10,30,88.0,416.0,2.4,31.0,494.0,471.9,342.67
2018,6,21,10,45,131.5,428.5,2.45,31.0,549.0,526.4,381.61
2018,6,21,11,0,175.0,441.0,2.5,31.0,604.0,583.08,421.33
2018,6,21,11,15,188.0,455.5,2.55,31.05,633.0,616.24,443.67
2018,6,21,11,30,201.0,470.0,2.6,31.1,662.0,649.66,466.16
2018,6,21,11,45,198.0,473.5,2.65,31.1,664.5,657.17,470.97
2018,6,21,12,0,195.0,477.0,2.7,31.1,667.0,663.88,475.43
2018,6,21,12,15,155.5,441.5,2.7,31.15,593.0,594.99,428.07
2018,6,21,12,30,116.0,406.0,2.7,31.2,519.0,523.95,378.86
2018,6,21,12,45,81.0,353.5,2.7,31.25,432.0,432.86,315.05
2018,6,21,13,0,46.0,301.0,2.7,31.3,345.0,345.97,252.75
2018,6,21,13,15,53.0,357.5,2.65,31.25,408.0,410.97,299.34
2018,6,21,13,30,60.0,414.0,2.6,31.2,471.0,476.52,345.03
2018,6,21,13,45,98.5,423.0,2.6,31.1,513.5,524.69,379.92
2018,6,21,14,0,137.0,432.0,2.6,31.0,556.0,579.46,418.99
2018,6,21,14,15,153.0,424.5,2.55,30.75,559.5,586.51,424.78
2018,6,21,14,30,169.0,417.0,2.5,30.5,563.0,592.43,430.11
2018,6,21,14,45,256.5,376.0,2.45,30.25,587.5,635.93,463.75
2018,6,21,15,0,344.0,335.0,2.4,30.0,612.0,666.68,488.29
2018,6,21,15,15,313.0,329.5,2.3,29.7,572.0,625.08,459.68
2018,6,21,15,30,282.0,324.0,2.2,29.4,532.0,584.24,431.78
2018,6,21,15,45,174.0,295.0,2.15,29.1,421.0,449.46,335.64
2018,6,21,16,0,66.0,266.0,2.1,28.8,310.0,322.15,241.75
2018,6,21,16,15,225.0,235.0,2.0,28.5,368.5,418.46,318.04
2018,6,21,16,30,384.0,204.0,1.9,28.2,427.0,494.47,376.51
2018,6,21,16,45,486.0,161.5,1.85,27.9,418.0,499.47,382.23
2018,6,21,17,0,588.0,119.0,1.8,27.6,409.0,497.25,382.24
2018,6,21,17,15,467.5,128.0,1.65,27.3,342.5,407.86,314.48
2018,6,21,17,30,347.0,137.0,1.5,27.0,276.0,332.42,256.44
2018,6,21,17,45,278.5,120.5,1.35,26.65,222.0,260.2,200.55
2018,6,21,18,0,210.0,104.0,1.2,26.3,168.0,200.06,153.07
2018,6,21,18,15,146.5,87.5,1.2,26.3,128.0,148.66,111.93
2018,6,21,18,30,83.0,71.0,1.2,26.3,88.0,100.73,73.64
2018,6,21,18,45,70.5,53.5,0.95,25.75,65.5,74.91,52.13
2018,6,21,19,0,58.0,36.0,0.7,25.2,43.0,50.32,31.36
2018,6,21,19,15,35.5,22.5,0.7,25.05,26.0,28.94,7.98
2018,6,21,19,30,13.0,9.0,0.7,24.9,9.0,10.07,0.0
2018,6,21,19,45,6.5,4.5,0.65,24.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.0,2.0,0.0,0.0
2018,6,22,5,15,98.0,14.5,1.6,22.35,21.0,14.25,0.0
2018,6,22,5,30,186.0,27.0,1.7,22.7,40.0,21.19,7.65
2018,6,22,5,45,285.0,37.5,1.85,23.0,76.0,29.16,18.55
2018,6,22,6,0,384.0,48.0,2.0,23.3,112.0,35.8,24.88
2018,6,22,6,15,444.0,56.0,1.9,23.6,154.0,39.73,28.59
2018,6,22,6,30,504.0,64.0,1.8,23.9,196.0,61.52,34.65
2018,6,22,6,45,432.0,80.0,1.7,24.25,210.5,98.93,58.75
2018,6,22,7,0,360.0,96.0,1.6,24.6,225.0,127.64,82.9
2018,6,22,7,15,332.0,110.0,1.5,25.1,243.5,155.62,106.98
2018,6,22,7,30,304.0,124.0,1.4,25.6,262.0,180.66,129.16
2018,6,22,7,45,239.5,146.5,1.3,26.1,263.0,202.71,149.37
2018,6,22,8,0,175.0,169.0,1.2,26.6,264.0,213.97,159.93
2018,6,22,8,15,427.0,144.5,1.25,27.05,405.5,303.2,226.23
2018,6,22,8,30,679.0,120.0,1.3,27.5,547.0,419.95,313.12
2018,6,22,8,45,745.0,111.5,1.35,28.0,611.5,483.54,360.64
2018,6,22,9,0,811.0,103.0,1.4,28.5,676.0,552.34,411.05
2018,6,22,9,15,819.0,107.0,1.5,28.8,715.0,600.03,445.75
2018,6,22,9,30,827.0,111.0,1.6,29.1,754.0,646.91,479.14
2018,6,22,9,45,831.5,115.5,1.7,29.4,787.5,690.8,509.55
2018,6,22,10,0,836.0,120.0,1.8,29.7,821.0,733.21,536.99
2018,6,22,10,15,694.5,189.0,1.9,29.9,785.5,722.28,528.32
2018,6,22,10,30,553.0,258.0,2.0,30.1,750.0,700.16,510.37
2018,6,22,10,45,670.0,211.5,2.1,30.35,823.0,775.32,563.6
2018,6,22,11,0,787.0,165.0,2.2,30.6,896.0,854.09,614.26
2018,6,22,11,15,706.5,210.5,2.3,30.75,875.5,850.22,611.01
2018,6,22,11,30,626.0,256.0,2.4,30.9,855.0,839.35,603.29
2018,6,22,11,45,443.0,344.0,2.5,31.05,770.0,767.91,551.32
2018,6,22,12,0,260.0,432.0,2.6,31.2,685.0,685.45,491.13
2018,6,22,12,15,434.5,349.5,2.65,31.25,773.0,784.88,563.76
2018,6,22,12,30,609.0,267.0,2.7,31.3,861.0,882.9,632.7
2018,6,22,12,45,722.5,208.0,2.75,31.35,908.5,943.21,671.79
2018,6,22,13,0,836.0,149.0,2.8,31.4,956.0,992.02,702.74
2018,6,22,13,15,822.0,154.0,2.85,31.45,938.5,990.19,701.75
2018,6,22,13,30,808.0,159.0,2.9,31.5,921.0,979.76,695.86
2018,6,22,13,45,801.0,157.5,2.95,31.5,899.0,966.75,688.6
2018,6,22,14,0,794.0,156.0,3.0,31.5,877.0,950.92,679.61
2018,6,22,14,15,773.0,158.0,3.0,31.5,843.0,922.51,662.18
2018,6,22,14,30,752.0,160.0,3.0,31.5,809.0,892.01,643.43
2018,6,22,14,45,768.5,149.0,3.0,31.45,790.0,880.92,637.5
