Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,0,653.0,223.0,2.6,30.6,761.0,686.09,505.29
2018,7,12,10,15,661.0,228.5,2.5,30.85,790.5,725.5,531.02
2018,7,12,10,30,669.0,234.0,2.4,31.1,820.0,763.89,555.47
2018,7,12,10,45,674.5,238.0,2.3,31.35,843.0,797.58,576.28
2018,7,12,11,0,680.0,242.0,2.2,31.6,866.0,829.74,595.66
2018,7,12,11,15,685.0,243.5,2.15,31.8,882.5,857.36,612.33
2018,7,12,11,30,690.0,245.0,2.1,32.0,899.0,883.13,627.28
2018,7,12,11,45,567.0,309.0,2.05,32.15,850.0,847.75,600.27
2018,7,12,12,0,444.0,373.0,2.0,32.3,801.0,806.08,569.18
2018,7,12,12,15,343.0,419.0,2.0,32.4,750.5,759.26,535.92
2018,7,12,12,30,242.0,465.0,2.0,32.5,700.0,712.57,502.24
2018,7,12,12,45,164.0,452.5,2.05,32.65,611.5,621.59,440.71
2018,7,12,13,0,86.0,440.0,2.1,32.8,523.0,527.17,375.47
2018,7,12,13,15,68.0,417.5,2.15,32.75,482.5,487.52,348.88
2018,7,12,13,30,50.0,395.0,2.2,32.7,442.0,447.39,321.3
2018,7,12,13,45,144.0,389.0,2.25,32.65,520.5,542.66,391.04
2018,7,12,14,0,238.0,383.0,2.3,32.6,599.0,636.08,457.27
2018,7,12,14,15,471.5,289.0,2.35,32.55,700.5,770.17,554.17
2018,7,12,14,30,705.0,195.0,2.4,32.5,802.0,890.13,636.6
2018,7,12,14,45,710.5,187.0,2.45,32.45,778.5,873.34,626.17
2018,7,12,15,0,716.0,179.0,2.5,32.4,755.0,853.77,615.13
2018,7,12,15,15,683.0,182.0,2.5,32.25,710.0,809.21,587.52
2018,7,12,15,30,650.0,185.0,2.5,32.1,665.0,764.21,559.43
2018,7,12,15,45,491.5,209.0,2.55,31.95,559.5,635.13,470.36
2018,7,12,16,0,333.0,233.0,2.6,31.8,454.0,511.32,382.09
2018,7,12,16,15,290.0,224.5,2.6,31.6,407.0,457.83,344.47
2018,7,12,16,30,247.0,216.0,2.6,31.4,360.0,406.98,307.71
2018,7,12,16,45,404.5,177.0,2.6,31.15,387.5,465.93,354.52
2018,7,12,17,0,562.0,138.0,2.6,30.9,415.0,505.69,385.59
2018,7,12,17,15,530.5,129.0,2.45,30.5,367.0,448.48,342.93
2018,7,12,17,30,499.0,120.0,2.3,30.1,319.0,396.24,303.31
2018,7,12,17,45,457.5,109.0,2.2,29.7,271.5,339.47,259.32
2018,7,12,18,0,416.0,98.0,2.1,29.3,224.0,286.34,217.02
2018,7,12,18,15,358.0,85.0,2.1,29.3,179.0,228.93,170.47
2018,7,12,18,30,300.0,72.0,2.1,29.3,134.0,177.44,128.13
2018,7,12,18,45,229.5,56.5,1.7,27.8,96.0,126.2,87.01
2018,7,12,19,0,159.0,41.0,1.3,26.3,58.0,79.96,49.95
2018,7,12,19,15,92.0,24.5,1.3,25.95,33.0,41.21,8.5
2018,7,12,19,30,25.0,8.0,1.3,25.6,8.0,10.29,0.0
2018,7,12,19,45,12.5,4.0,1.35,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.5,8.0,1.95,20.35,9.5,7.86,0.0
2018,7,13,5,30,61.0,16.0,2.1,20.7,19.0,13.59,0.0
2018,7,13,5,45,108.5,30.0,2.25,21.0,42.0,24.96,13.75
2018,7,13,6,0,156.0,44.0,2.4,21.3,65.0,36.01,24.88
2018,7,13,6,15,139.5,53.5,2.4,21.85,78.5,43.25,31.62
2018,7,13,6,30,123.0,63.0,2.4,22.4,92.0,50.92,38.49
2018,7,13,6,45,70.0,74.5,2.45,23.0,92.0,69.81,49.74
2018,7,13,7,0,17.0,86.0,2.5,23.6,92.0,81.88,60.98
2018,7,13,7,15,79.5,128.0,2.45,24.2,161.5,130.31,97.17
2018,7,13,7,30,142.0,170.0,2.4,24.8,231.0,182.54,136.22
2018,7,13,7,45,204.5,187.0,2.4,25.45,287.0,224.79,167.71
2018,7,13,8,0,267.0,204.0,2.4,26.1,343.0,270.52,202.33
2018,7,13,8,15,182.0,232.5,2.35,26.65,331.5,282.23,212.82
2018,7,13,8,30,97.0,261.0,2.3,27.2,320.0,284.42,214.66
2018,7,13,8,45,101.0,284.5,2.25,27.75,350.0,314.42,236.44
2018,7,13,9,0,105.0,308.0,2.2,28.3,380.0,344.86,258.05
2018,7,13,9,15,119.0,325.5,2.15,28.75,412.0,374.38,278.89
2018,7,13,9,30,133.0,343.0,2.1,29.2,444.0,407.25,301.86
2018,7,13,9,45,190.5,364.5,2.1,29.65,517.0,474.54,349.78
2018,7,13,10,0,248.0,386.0,2.1,30.1,590.0,545.86,399.4
2018,7,13,10,15,327.0,375.5,2.1,30.4,655.5,609.07,443.59
2018,7,13,10,30,406.0,365.0,2.1,30.7,721.0,677.53,490.6
2018,7,13,10,45,465.5,350.5,2.1,31.0,769.5,730.59,526.2
2018,7,13,11,0,525.0,336.0,2.1,31.3,818.0,785.97,562.84
2018,7,13,11,15,604.5,294.5,2.15,31.5,859.5,834.24,595.96
2018,7,13,11,30,684.0,253.0,2.2,31.7,901.0,885.2,630.47
2018,7,13,11,45,652.5,277.5,2.2,31.9,901.0,897.03,635.82
2018,7,13,12,0,621.0,302.0,2.2,32.1,901.0,905.5,639.36
2018,7,13,12,15,665.5,273.0,2.2,32.2,916.5,932.63,657.67
2018,7,13,12,30,710.0,244.0,2.2,32.3,932.0,957.9,673.3
2018,7,13,12,45,722.5,234.5,2.2,32.4,931.5,968.75,679.64
2018,7,13,13,0,735.0,225.0,2.2,32.5,931.0,976.89,684.51
2018,7,13,13,15,616.5,292.5,2.2,32.55,879.5,929.25,653.21
2018,7,13,13,30,498.0,360.0,2.2,32.6,828.0,879.36,618.34
2018,7,13,13,45,522.5,331.0,2.2,32.65,813.0,872.64,616.02
2018,7,13,14,0,547.0,302.0,2.2,32.7,798.0,863.08,611.56
2018,7,13,14,15,360.0,343.5,2.15,32.65,666.0,711.29,508.6
2018,7,13,14,30,173.0,385.0,2.1,32.6,534.0,563.98,405.55
2018,7,13,14,45,208.5,368.0,2.1,32.6,540.5,576.79,417.01
2018,7,13,15,0,244.0,351.0,2.1,32.6,547.0,595.08,431.03
2018,7,13,15,15,280.5,311.5,2.05,32.45,526.5,579.73,422.74
2018,7,13,15,30,317.0,272.0,2.0,32.3,506.0,561.12,412.33
2018,7,13,15,45,445.5,223.5,2.0,32.15,531.0,612.9,452.43
2018,7,13,16,0,574.0,175.0,2.0,32.0,556.0,649.73,481.3
2018,7,13,16,15,582.5,165.0,2.0,31.7,527.0,623.38,464.2
2018,7,13,16,30,591.0,155.0,2.0,31.4,498.0,594.76,445.57
2018,7,13,16,45,519.0,150.0,1.95,31.1,431.5,512.76,387.46
2018,7,13,17,0,447.0,145.0,1.9,30.8,365.0,439.39,334.31
2018,7,13,17,15,487.0,128.5,1.75,30.3,343.5,423.12,322.94
2018,7,13,17,30,527.0,112.0,1.6,29.8,322.0,402.08,306.78
2018,7,13,17,45,457.0,104.0,1.45,29.25,267.5,333.75,254.21
2018,7,13,18,0,387.0,96.0,1.3,28.7,213.0,271.98,205.77
2018,7,13,18,15,311.0,82.5,1.3,28.7,165.0,208.99,155.53
2018,7,13,18,30,235.0,69.0,1.3,28.7,117.0,150.01,108.21
2018,7,13,18,45,201.0,53.5,1.1,26.8,86.5,115.55,79.77
2018,7,13,19,0,167.0,38.0,0.9,24.9,56.0,81.0,50.62
2018,7,13,19,15,99.5,23.0,0.95,24.55,32.5,40.54,6.96
2018,7,13,19,30,32.0,8.0,1.0,24.2,9.0,10.95,0.0
2018,7,13,19,45,16.0,4.0,1.0,23.8,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,22.0,8.0,1.3,19.55,9.0,7.86,0.0
2018,7,14,5,30,44.0,16.0,1.4,20.0,18.0,15.73,0.0
2018,7,14,5,45,115.5,34.5,1.5,20.45,48.0,28.43,16.26
2018,7,14,6,0,187.0,53.0,1.6,20.9,78.0,42.82,30.65
2018,7,14,6,15,261.0,68.0,1.6,21.7,119.5,51.12,38.37
2018,7,14,6,30,335.0,83.0,1.6,22.5,161.0,61.93,47.93
2018,7,14,6,45,395.0,94.0,1.55,23.35,208.0,95.3,60.14
2018,7,14,7,0,455.0,105.0,1.5,24.2,255.0,135.34,85.61
2018,7,14,7,15,499.5,113.5,1.4,24.85,304.5,177.35,116.8
2018,7,14,7,30,544.0,122.0,1.3,25.5,354.0,224.21,153.8
2018,7,14,7,45,579.0,128.5,1.2,26.15,403.5,271.13,191.87
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,321.67,232.44
2018,7,14,8,15,622.5,145.5,1.05,27.35,495.5,369.05,270.36
2018,7,14,8,30,631.0,156.0,1.0,27.9,538.0,416.83,307.3
2018,7,14,8,45,643.0,165.0,1.0,28.4,580.5,465.18,343.6
2018,7,14,9,0,655.0,174.0,1.0,28.9,623.0,513.93,378.96
2018,7,14,9,15,693.0,168.5,1.0,29.3,670.5,564.7,415.14
2018,7,14,9,30,731.0,163.0,1.0,29.7,718.0,617.75,451.89
2018,7,14,9,45,702.0,184.5,1.0,30.05,738.5,652.6,474.41
2018,7,14,10,0,673.0,206.0,1.0,30.4,759.0,683.59,493.77
2018,7,14,10,15,727.0,187.5,1.0,30.7,805.5,735.96,528.55
2018,7,14,10,30,781.0,169.0,1.0,31.0,852.0,790.24,562.15
2018,7,14,10,45,730.0,199.5,1.0,31.25,852.0,806.11,570.41
2018,7,14,11,0,679.0,230.0,1.0,31.5,852.0,816.7,575.66
2018,7,14,11,15,669.0,242.5,0.95,31.75,865.5,841.58,589.32
2018,7,14,11,30,659.0,255.0,0.9,32.0,879.0,863.95,600.99
2018,7,14,11,45,617.5,277.5,0.9,32.25,867.0,863.92,598.82
2018,7,14,12,0,576.0,300.0,0.9,32.5,855.0,860.23,594.67
2018,7,14,12,15,581.0,297.0,0.85,32.65,858.0,873.7,601.98
2018,7,14,12,30,586.0,294.0,0.8,32.8,861.0,885.15,607.8
2018,7,14,12,45,627.5,271.5,0.8,32.95,876.0,911.38,624.51
2018,7,14,13,0,669.0,249.0,0.8,33.1,891.0,935.29,639.0
2018,7,14,13,15,639.5,261.0,0.8,33.2,868.5,920.57,629.64
2018,7,14,13,30,610.0,273.0,0.8,33.3,846.0,903.42,618.76
2018,7,14,13,45,608.0,267.0,0.75,33.35,828.0,893.18,612.32
2018,7,14,14,0,606.0,261.0,0.7,33.4,810.0,880.55,604.4
2018,7,14,14,15,599.5,252.5,0.7,33.4,782.0,858.66,591.9
2018,7,14,14,30,593.0,244.0,0.7,33.4,754.0,834.62,578.15
2018,7,14,14,45,673.0,200.5,0.7,33.35,758.0,852.74,591.59
2018,7,14,15,0,753.0,157.0,0.7,33.3,762.0,860.98,597.55
2018,7,14,15,15,662.0,182.5,0.7,33.15,695.5,791.29,555.58
2018,7,14,15,30,571.0,208.0,0.7,33.0,629.0,720.99,511.63
2018,7,14,15,45,567.5,195.0,0.7,32.9,592.5,685.89,490.86
2018,7,14,16,0,564.0,182.0,0.7,32.8,556.0,649.23,468.27
2018,7,14,16,15,590.5,161.5,0.7,32.55,527.5,625.66,454.77
2018,7,14,16,30,617.0,141.0,0.7,32.3,499.0,598.24,438.12
2018,7,14,16,45,583.0,135.5,0.7,32.1,449.5,542.92,400.78
2018,7,14,17,0,549.0,130.0,0.7,31.9,400.0,489.21,363.77
2018,7,14,17,15,497.5,123.5,0.7,31.5,347.0,423.61,317.39
2018,7,14,17,30,446.0,117.0,0.7,31.1,294.0,365.28,274.85
2018,7,14,17,45,425.0,102.5,0.7,30.65,252.0,317.0,238.57
2018,7,14,18,0,404.0,88.0,0.7,30.2,210.0,270.29,202.1
2018,7,14,18,15,379.5,73.5,0.7,30.2,170.5,224.07,164.46
2018,7,14,18,30,355.0,59.0,0.7,30.2,131.0,180.14,127.68
2018,7,14,18,45,288.5,47.5,0.7,28.6,95.5,131.3,88.51
2018,7,14,19,0,222.0,36.0,0.7,27.0,60.0,89.84,54.68
2018,7,14,19,15,126.5,22.0,0.7,26.55,34.0,44.88,6.31
2018,7,14,19,30,31.0,8.0,0.7,26.1,8.0,10.84,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,7.86,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,15.73,0.0
2018,7,15,5,45,145.0,32.0,1.65,21.85,48.5,24.99,13.28
2018,7,15,6,0,231.0,48.0,1.8,22.4,79.0,36.78,25.33
2018,7,15,6,15,305.5,61.0,1.9,23.2,120.5,45.54,33.35
2018,7,15,6,30,380.0,74.0,2.0,24.0,162.0,54.26,41.06
2018,7,15,6,45,437.0,84.0,2.05,24.8,209.0,88.88,53.51
2018,7,15,7,0,494.0,94.0,2.1,25.6,256.0,129.84,79.28
2018,7,15,7,15,537.0,101.0,2.1,26.35,305.0,171.83,110.44
2018,7,15,7,30,580.0,108.0,2.1,27.1,354.0,218.73,147.78
2018,7,15,7,45,614.0,113.0,2.1,27.85,403.5,266.0,186.64
2018,7,15,8,0,648.0,118.0,2.1,28.6,453.0,316.74,228.06
2018,7,15,8,15,638.5,133.5,1.95,29.15,491.0,363.52,266.28
2018,7,15,8,30,629.0,149.0,1.8,29.7,529.0,408.84,301.86
2018,7,15,8,45,600.5,174.0,1.7,30.2,560.0,452.04,334.46
2018,7,15,9,0,572.0,199.0,1.6,30.7,591.0,491.73,363.0
2018,7,15,9,15,602.5,201.5,1.5,31.1,637.0,541.61,398.23
2018,7,15,9,30,633.0,204.0,1.4,31.5,683.0,593.35,433.56
2018,7,15,9,45,687.0,188.5,1.3,31.9,732.0,645.65,468.76
2018,7,15,10,0,741.0,173.0,1.2,32.3,781.0,700.9,504.83
2018,7,15,10,15,717.5,195.0,1.2,32.6,802.0,735.43,525.81
2018,7,15,10,30,694.0,217.0,1.2,32.9,823.0,766.52,544.22
2018,7,15,10,45,551.0,301.5,1.2,33.2,791.5,754.71,531.67
2018,7,15,11,0,408.0,386.0,1.2,33.5,760.0,732.14,512.3
2018,7,15,11,15,427.0,380.5,1.2,33.75,778.5,758.85,529.37
2018,7,15,11,30,446.0,375.0,1.2,34.0,797.0,785.13,545.53
2018,7,15,11,45,529.0,329.5,1.25,34.2,835.0,831.78,577.09
2018,7,15,12,0,612.0,284.0,1.3,34.4,873.0,879.08,608.54
2018,7,15,12,15,580.0,307.5,1.35,34.5,867.0,882.91,609.61
2018,7,15,12,30,548.0,331.0,1.4,34.6,861.0,884.62,609.84
2018,7,15,12,45,512.5,352.0,1.45,34.75,845.5,877.5,604.58
2018,7,15,13,0,477.0,373.0,1.5,34.9,830.0,868.03,597.96
2018,7,15,13,15,480.0,366.0,1.5,34.95,821.0,866.76,597.6
2018,7,15,13,30,483.0,359.0,1.5,35.0,812.0,863.43,595.96
2018,7,15,13,45,525.5,323.5,1.5,35.05,807.0,867.97,600.78
2018,7,15,14,0,568.0,288.0,1.5,35.1,802.0,870.58,604.36
2018,7,15,14,15,513.0,302.5,1.5,35.05,756.5,824.65,574.97
2018,7,15,14,30,458.0,317.0,1.5,35.0,711.0,779.75,546.27
2018,7,15,14,45,465.0,299.5,1.5,34.9,686.0,759.68,535.26
2018,7,15,15,0,472.0,282.0,1.5,34.8,661.0,737.49,522.57
2018,7,15,15,15,490.5,261.5,1.5,34.65,638.5,720.18,513.35
2018,7,15,15,30,509.0,241.0,1.5,34.5,616.0,700.05,502.12
2018,7,15,15,45,356.0,231.0,1.5,34.3,485.5,547.56,398.65
2018,7,15,16,0,203.0,221.0,1.5,34.1,355.0,396.6,292.38
2018,7,15,16,15,243.5,213.0,1.45,33.85,362.0,410.88,304.92
2018,7,15,16,30,284.0,205.0,1.4,33.6,369.0,421.32,313.61
2018,7,15,16,45,388.5,177.0,1.35,33.3,380.0,455.36,340.06
2018,7,15,17,0,493.0,149.0,1.3,33.0,391.0,472.0,353.29
2018,7,15,17,15,304.5,141.0,1.2,32.5,285.0,326.33,246.2
2018,7,15,17,30,116.0,133.0,1.1,32.0,179.0,200.1,150.78
2018,7,15,17,45,99.5,122.5,1.0,31.45,158.0,175.94,132.62
2018,7,15,18,0,83.0,112.0,0.9,30.9,137.0,153.48,115.1
2018,7,15,18,15,104.5,91.5,0.9,30.9,116.5,135.49,100.15
2018,7,15,18,30,126.0,71.0,0.9,30.9,96.0,115.05,82.38
2018,7,15,18,45,91.0,53.5,0.8,29.65,69.0,81.07,55.27
2018,7,15,19,0,56.0,36.0,0.7,28.4,42.0,50.78,30.84
2018,7,15,19,15,30.0,21.0,0.7,28.15,24.0,26.64,0.92
2018,7,15,19,30,4.0,6.0,0.7,27.9,6.0,6.28,0.0
2018,7,15,19,45,2.0,3.0,0.7,27.65,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.2,3.5,3.44,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.3,7.0,6.88,0.0
2018,7,16,5,45,1.5,14.5,0.7,23.35,14.5,13.99,4.75
2018,7,16,6,0,0.0,22.0,0.8,23.4,22.0,21.23,12.2
2018,7,16,6,15,0.0,31.0,0.85,23.6,31.0,29.92,20.01
2018,7,16,6,30,0.0,40.0,0.9,23.8,40.0,38.63,27.72
2018,7,16,6,45,1.5,53.0,1.0,24.0,53.5,51.29,36.61
2018,7,16,7,0,3.0,66.0,1.1,24.2,67.0,64.09,46.94
2018,7,16,7,15,49.5,107.5,1.2,24.7,128.5,107.67,79.96
2018,7,16,7,30,96.0,149.0,1.3,25.2,190.0,154.35,115.11
2018,7,16,7,45,183.5,178.0,1.45,25.75,268.5,210.51,156.52
2018,7,16,8,0,271.0,207.0,1.6,26.3,347.0,273.34,203.47
2018,7,16,8,15,241.5,233.5,1.65,26.65,367.5,302.22,226.48
2018,7,16,8,30,212.0,260.0,1.7,27.0,388.0,330.71,248.36
2018,7,16,8,45,153.0,275.5,1.8,27.35,371.5,329.1,247.23
2018,7,16,9,0,94.0,291.0,1.9,27.7,355.0,323.32,242.33
2018,7,16,9,15,64.5,291.0,2.05,27.9,336.0,312.44,233.77
2018,7,16,9,30,35.0,291.0,2.2,28.1,317.0,298.36,222.57
2018,7,16,9,45,64.0,337.0,2.3,28.35,388.0,363.87,270.59
2018,7,16,10,0,93.0,383.0,2.4,28.6,459.0,432.25,319.56
2018,7,16,10,15,118.5,402.0,2.5,28.9,503.0,475.13,349.76
2018,7,16,10,30,144.0,421.0,2.6,29.2,547.0,520.45,381.49
2018,7,16,10,45,125.0,423.0,2.7,29.5,534.5,514.16,375.88
2018,7,16,11,0,106.0,425.0,2.8,29.8,522.0,506.2,369.32
2018,7,16,11,15,83.0,423.5,2.85,30.0,500.5,487.48,355.17
2018,7,16,11,30,60.0,422.0,2.9,30.2,479.0,468.78,341.0
2018,7,16,11,45,86.0,438.5,2.95,30.4,521.0,512.62,372.24
2018,7,16,12,0,112.0,455.0,3.0,30.6,563.0,561.54,406.33
2018,7,16,12,15,125.0,466.0,3.05,30.85,586.5,589.42,425.22
2018,7,16,12,30,138.0,477.0,3.1,31.1,610.0,617.25,444.09
2018,7,16,12,45,210.0,465.0,3.1,31.3,666.5,680.23,488.76
2018,7,16,13,0,282.0,453.0,3.1,31.5,723.0,749.14,536.35
2018,7,16,13,15,449.5,362.0,3.15,31.65,786.0,832.18,596.86
2018,7,16,13,30,617.0,271.0,3.2,31.8,849.0,908.39,651.83
2018,7,16,13,45,688.5,218.5,3.2,31.95,851.0,923.21,661.92
2018,7,16,14,0,760.0,166.0,3.2,32.1,853.0,929.56,666.12
2018,7,16,14,15,791.0,148.0,3.2,32.15,844.5,931.65,668.02
2018,7,16,14,30,822.0,130.0,3.2,32.2,836.0,924.28,663.96
2018,7,16,14,45,790.0,137.0,3.2,32.3,794.0,891.39,643.29
2018,7,16,15,0,758.0,144.0,3.2,32.4,752.0,851.79,618.3
2018,7,16,15,15,471.5,208.0,3.2,32.3,580.0,646.58,478.33
2018,7,16,15,30,185.0,272.0,3.2,32.2,408.0,441.21,327.84
2018,7,16,15,45,250.0,252.5,3.2,32.1,424.5,475.68,355.92
2018,7,16,16,0,315.0,233.0,3.2,32.0,441.0,497.35,373.73
2018,7,16,16,15,385.5,207.5,3.15,31.75,443.5,518.45,391.14
2018,7,16,16,30,456.0,182.0,3.1,31.5,446.0,525.15,398.04
2018,7,16,16,45,266.0,164.0,3.1,31.3,314.5,353.24,270.09
2018,7,16,17,0,76.0,146.0,3.1,31.1,183.0,199.39,151.34
2018,7,16,17,15,217.5,128.0,3.0,30.65,217.5,262.65,202.65
2018,7,16,17,30,359.0,110.0,2.9,30.2,252.0,312.26,241.12
2018,7,16,17,45,407.0,97.0,2.75,29.75,236.0,302.33,232.19
2018,7,16,18,0,455.0,84.0,2.6,29.3,220.0,286.92,217.84
2018,7,16,18,15,410.5,73.0,2.6,29.3,177.5,234.54,174.32
2018,7,16,18,30,366.0,62.0,2.6,29.3,135.0,186.62,133.82
2018,7,16,18,45,282.0,49.5,2.25,27.95,96.5,131.68,89.5
2018,7,16,19,0,198.0,37.0,1.9,26.6,58.0,86.06,52.54
2018,7,16,19,15,113.5,22.5,1.95,26.35,33.0,43.17,2.07
2018,7,16,19,30,29.0,8.0,2.0,26.1,8.0,10.61,0.0
2018,7,16,19,45,14.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,23.0,16.0,13.76,0.0
2018,7,17,5,45,130.5,30.5,2.05,23.35,45.0,23.84,11.72
2018,7,17,6,0,209.0,47.0,2.2,23.7,74.0,36.08,24.51
2018,7,17,6,15,271.0,60.5,2.3,24.25,112.0,45.27,32.93
2018,7,17,6,30,333.0,74.0,2.4,24.8,150.0,53.97,40.65
2018,7,17,6,45,400.0,84.0,2.5,25.3,198.0,85.42,52.19
2018,7,17,7,0,467.0,94.0,2.6,25.8,246.0,125.34,76.89
2018,7,17,7,15,510.0,102.0,2.65,26.3,294.5,166.77,107.61
2018,7,17,7,30,553.0,110.0,2.7,26.8,343.0,213.01,144.53
2018,7,17,7,45,586.0,116.0,2.75,27.3,391.5,259.41,182.97
2018,7,17,8,0,619.0,122.0,2.8,27.8,440.0,309.2,224.12
2018,7,17,8,15,645.5,126.5,2.8,28.1,487.5,358.33,264.54
2018,7,17,8,30,672.0,131.0,2.8,28.4,535.0,409.69,305.8
2018,7,17,8,45,674.5,140.0,2.85,28.75,573.0,455.51,341.99
2018,7,17,9,0,677.0,149.0,2.9,29.1,611.0,500.71,376.64
2018,7,17,9,15,642.0,174.5,2.9,29.3,634.5,538.55,404.57
2018,7,17,9,30,607.0,200.0,2.9,29.5,658.0,572.14,428.46
2018,7,17,9,45,690.0,172.5,2.95,29.7,718.0,631.57,472.22
2018,7,17,10,0,773.0,145.0,3.0,29.9,778.0,696.95,519.27
2018,7,17,10,15,783.0,146.5,3.0,30.05,808.5,738.22,546.32
2018,7,17,10,30,793.0,148.0,3.0,30.2,839.0,778.26,572.14
2018,7,17,10,45,786.5,156.0,3.0,30.35,858.0,809.42,591.76
2018,7,17,11,0,780.0,164.0,3.0,30.5,877.0,837.94,609.57
2018,7,17,11,15,703.0,214.0,3.0,30.7,866.0,843.4,611.97
2018,7,17,11,30,626.0,264.0,3.0,30.9,855.0,841.82,608.88
2018,7,17,11,45,611.5,267.0,3.0,31.1,849.5,847.59,611.85
2018,7,17,12,0,597.0,270.0,3.0,31.3,844.0,850.73,613.05
2018,7,17,12,15,513.0,305.5,2.95,31.5,799.5,815.69,586.82
2018,7,17,12,30,429.0,341.0,2.9,31.7,755.0,777.15,558.39
2018,7,17,12,45,597.5,259.0,2.9,31.95,833.0,868.84,623.68
2018,7,17,13,0,766.0,177.0,2.9,32.2,911.0,954.87,678.63
2018,7,17,13,15,790.0,163.0,2.85,32.3,911.0,966.83,685.13
2018,7,17,13,30,814.0,149.0,2.8,32.4,911.0,969.58,686.49
2018,7,17,13,45,794.5,155.5,2.75,32.55,886.5,959.13,679.54
2018,7,17,14,0,775.0,162.0,2.7,32.7,862.0,940.09,667.34
2018,7,17,14,15,598.0,227.0,2.65,32.75,757.5,830.93,597.08
2018,7,17,14,30,421.0,292.0,2.6,32.8,653.0,718.55,518.85
2018,7,17,14,45,217.5,244.5,2.6,32.8,430.5,462.7,340.87
2018,7,17,15,0,14.0,197.0,2.6,32.8,208.0,205.61,150.04
2018,7,17,15,15,9.5,168.5,2.55,32.7,176.0,172.97,126.49
2018,7,17,15,30,5.0,140.0,2.5,32.6,144.0,140.62,102.37
2018,7,17,15,45,10.5,172.0,2.45,32.5,179.5,176.94,130.26
2018,7,17,16,0,16.0,204.0,2.4,32.4,215.0,213.42,158.03
2018,7,17,16,15,99.0,204.5,2.35,32.15,262.5,287.35,216.06
2018,7,17,16,30,182.0,205.0,2.3,31.9,310.0,342.91,259.41
2018,7,17,16,45,201.0,197.5,2.2,31.65,303.5,340.24,258.04
2018,7,17,17,0,220.0,190.0,2.1,31.4,297.0,341.49,259.49
2018,7,17,17,15,125.5,150.5,1.95,30.95,210.0,229.41,174.64
2018,7,17,17,30,31.0,111.0,1.8,30.5,123.0,127.87,95.9
2018,7,17,17,45,15.5,85.0,1.6,30.05,91.0,90.13,66.51
2018,7,17,18,0,0.0,59.0,1.4,29.6,59.0,57.02,40.29
2018,7,17,18,15,0.0,52.5,1.4,29.6,52.5,50.73,35.21
2018,7,17,18,30,0.0,46.0,1.4,29.6,46.0,44.53,30.01
2018,7,17,18,45,0.0,33.0,1.15,28.45,33.0,31.87,19.63
2018,7,17,19,0,0.0,20.0,0.9,27.3,20.0,19.3,9.01
2018,7,17,19,15,3.0,12.5,0.9,27.1,12.5,12.5,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,5.48,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,18,5,15,36.5,7.5,2.2,20.9,8.5,0.0,0.0
2018,7,18,5,30,73.0,15.0,2.3,21.0,17.0,14.74,0.0
2018,7,18,5,45,129.0,29.0,2.4,21.15,42.0,22.64,10.64
2018,7,18,6,0,185.0,43.0,2.5,21.3,67.0,32.83,22.01
2018,7,18,6,15,252.0,56.0,2.55,21.65,104.0,41.71,30.24
2018,7,18,6,30,319.0,69.0,2.6,22.0,141.0,50.12,37.82
2018,7,18,6,45,353.0,85.0,2.7,22.4,183.5,83.13,52.58
2018,7,18,7,0,387.0,101.0,2.8,22.8,226.0,121.84,78.4
2018,7,18,7,15,476.5,103.0,2.9,23.35,284.5,161.75,106.28
2018,7,18,7,30,566.0,105.0,3.0,23.9,343.0,210.56,143.84
2018,7,18,7,45,490.0,137.5,3.1,24.5,362.5,251.84,181.81
2018,7,18,8,0,414.0,170.0,3.2,25.1,382.0,284.32,211.37
2018,7,18,8,15,349.5,205.0,3.1,25.6,396.5,317.93,239.72
2018,7,18,8,30,285.0,240.0,3.0,26.1,411.0,341.63,258.85
2018,7,18,8,45,539.5,175.5,2.95,26.6,531.5,421.95,320.16
2018,7,18,9,0,794.0,111.0,2.9,27.1,652.0,529.33,401.48
2018,7,18,9,15,807.0,114.0,2.75,27.55,693.5,579.55,438.22
2018,7,18,9,30,820.0,117.0,2.6,28.0,735.0,629.54,473.77
2018,7,18,9,45,829.5,120.0,2.5,28.4,772.0,677.49,506.94
2018,7,18,10,0,839.0,123.0,2.4,28.8,809.0,723.14,536.7
2018,7,18,10,15,827.0,134.0,2.2,29.25,832.0,758.76,557.44
2018,7,18,10,30,815.0,145.0,2.0,29.7,855.0,792.43,576.36
2018,7,18,10,45,539.5,262.0,1.85,30.15,737.5,706.35,512.77
2018,7,18,11,0,264.0,379.0,1.7,30.6,620.0,599.53,432.09
2018,7,18,11,15,364.5,348.5,1.55,30.95,688.0,671.97,482.57
2018,7,18,11,30,465.0,318.0,1.4,31.3,756.0,746.79,531.67
2018,7,18,11,45,550.5,292.5,1.25,31.65,817.0,814.95,574.34
2018,7,18,12,0,636.0,267.0,1.1,32.0,878.0,885.07,616.62
2018,7,18,12,15,675.0,240.5,1.05,32.25,890.5,909.03,629.68
2018,7,18,12,30,714.0,214.0,1.0,32.5,903.0,931.0,641.29
2018,7,18,12,45,583.5,269.5,0.95,32.75,830.5,865.4,598.41
2018,7,18,13,0,453.0,325.0,0.9,33.0,758.0,795.41,551.0
2018,7,18,13,15,320.5,373.5,0.9,33.1,678.0,708.65,493.31
2018,7,18,13,30,188.0,422.0,0.9,33.2,598.0,620.58,433.32
2018,7,18,13,45,272.5,377.5,0.9,33.3,626.5,665.82,466.57
2018,7,18,14,0,357.0,333.0,0.9,33.4,655.0,708.64,496.58
2018,7,18,14,15,396.0,293.0,0.85,33.4,640.5,701.43,493.2
2018,7,18,14,30,435.0,253.0,0.8,33.4,626.0,690.92,488.26
2018,7,18,14,45,301.0,283.0,0.8,33.4,536.5,581.39,414.06
2018,7,18,15,0,167.0,313.0,0.8,33.4,447.0,477.34,341.87
2018,7,18,15,15,150.0,309.0,0.75,33.25,425.0,454.45,327.03
2018,7,18,15,30,133.0,305.0,0.7,33.1,403.0,432.06,311.81
2018,7,18,15,45,214.5,266.5,0.7,33.0,413.0,461.67,335.66
2018,7,18,16,0,296.0,228.0,0.7,32.9,423.0,477.11,349.16
2018,7,18,16,15,467.5,180.0,0.65,32.65,461.5,550.09,403.15
2018,7,18,16,30,639.0,132.0,0.6,32.4,500.0,603.69,441.94
2018,7,18,16,45,599.0,126.0,0.6,32.15,446.0,542.91,400.21
2018,7,18,17,0,559.0,120.0,0.6,31.9,392.0,484.26,359.93
2018,7,18,17,15,493.5,117.0,0.6,31.45,337.0,413.76,310.01
2018,7,18,17,30,428.0,114.0,0.6,31.0,282.0,352.2,265.04
2018,7,18,17,45,298.0,109.5,0.6,30.5,218.5,259.21,195.45
2018,7,18,18,0,168.0,105.0,0.6,30.0,155.0,185.38,139.13
2018,7,18,18,15,142.5,86.0,0.6,30.0,122.5,143.17,105.69
2018,7,18,18,30,117.0,67.0,0.6,30.0,90.0,107.75,76.98
2018,7,18,18,45,81.5,49.5,0.7,28.2,63.5,74.12,50.34
2018,7,18,19,0,46.0,32.0,0.8,26.4,37.0,44.2,26.14
2018,7,18,19,15,28.0,18.5,0.8,25.9,21.0,23.49,0.0
2018,7,18,19,30,10.0,5.0,0.8,25.4,5.0,5.85,0.0
2018,7,18,19,45,5.0,2.5,0.85,24.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,19,5,15,27.0,6.0,2.1,19.25,7.0,0.0,0.0
2018,7,19,5,30,54.0,12.0,2.2,19.6,14.0,11.8,0.0
2018,7,19,5,45,152.5,28.0,2.3,20.0,45.0,21.86,9.77
2018,7,19,6,0,251.0,44.0,2.4,20.4,76.0,33.76,22.83
2018,7,19,6,15,341.0,55.0,2.45,21.25,119.0,41.03,29.69
2018,7,19,6,30,431.0,66.0,2.5,22.1,162.0,48.1,36.05
2018,7,19,6,45,366.5,86.0,2.55,22.9,182.5,83.98,52.99
2018,7,19,7,0,302.0,106.0,2.6,23.7,203.0,120.6,80.64
2018,7,19,7,15,476.5,99.0,2.7,24.5,283.5,157.66,102.47
2018,7,19,7,30,651.0,92.0,2.8,25.3,364.0,216.53,144.58
2018,7,19,7,45,680.5,96.5,2.9,26.1,414.0,266.02,186.27
2018,7,19,8,0,710.0,101.0,3.0,26.9,464.0,318.43,230.21
2018,7,19,8,15,702.5,114.5,2.9,27.4,504.0,367.58,271.52
2018,7,19,8,30,695.0,128.0,2.8,27.9,544.0,415.42,310.35
2018,7,19,8,45,673.5,147.5,2.7,28.4,577.0,460.52,345.59
2018,7,19,9,0,652.0,167.0,2.6,28.9,610.0,502.7,377.18
2018,7,19,9,15,586.5,209.0,2.5,29.3,626.5,537.16,401.4
2018,7,19,9,30,521.0,251.0,2.4,29.7,643.0,564.35,419.22
2018,7,19,9,45,584.0,238.5,2.3,30.05,698.5,620.99,459.16
2018,7,19,10,0,647.0,226.0,2.2,30.4,754.0,681.54,500.66
2018,7,19,10,15,593.0,269.5,2.15,30.7,768.0,709.87,517.07
2018,7,19,10,30,539.0,313.0,2.1,31.0,782.0,733.19,529.8
2018,7,19,10,45,639.5,262.5,2.0,31.25,834.5,789.67,568.37
2018,7,19,11,0,740.0,212.0,1.9,31.5,887.0,850.43,607.52
2018,7,19,11,15,763.0,203.0,1.85,31.75,910.5,883.87,626.69
2018,7,19,11,30,786.0,194.0,1.8,32.0,934.0,917.47,645.97
2018,7,19,11,45,838.5,161.5,1.75,32.25,959.0,953.98,666.8
2018,7,19,12,0,891.0,129.0,1.7,32.5,984.0,985.27,684.12
2018,7,19,12,15,892.0,128.5,1.7,32.6,986.5,1000.41,692.59
2018,7,19,12,30,893.0,128.0,1.7,32.7,989.0,1012.47,699.44
2018,7,19,12,45,875.5,137.5,1.65,32.85,978.0,1013.0,698.6
2018,7,19,13,0,858.0,147.0,1.6,33.0,967.0,1010.23,695.99
2018,7,19,13,15,803.5,176.0,1.6,33.05,936.0,993.49,686.05
2018,7,19,13,30,749.0,205.0,1.6,33.1,905.0,972.17,673.52
2018,7,19,13,45,740.0,204.5,1.65,33.1,884.0,959.57,667.19
2018,7,19,14,0,731.0,204.0,1.7,33.1,863.0,944.29,659.14
2018,7,19,14,15,521.5,286.5,1.7,33.05,749.5,816.29,576.36
2018,7,19,14,30,312.0,369.0,1.7,33.0,636.0,687.87,488.71
2018,7,19,14,45,305.0,361.0,1.7,32.95,613.5,667.73,477.1
2018,7,19,15,0,298.0,353.0,1.7,32.9,591.0,646.74,463.97
2018,7,19,15,15,335.0,327.5,1.75,32.75,583.0,645.19,465.67
2018,7,19,15,30,372.0,302.0,1.8,32.6,575.0,640.28,464.93
2018,7,19,15,45,308.0,290.5,1.8,32.45,507.5,564.03,412.8
2018,7,19,16,0,244.0,279.0,1.8,32.3,440.0,491.21,362.32
2018,7,19,16,15,154.0,254.5,1.8,32.0,353.5,381.99,284.34
2018,7,19,16,30,64.0,230.0,1.8,31.7,267.0,280.32,209.4
2018,7,19,16,45,112.5,215.5,1.8,31.45,273.0,301.28,227.16
2018,7,19,17,0,161.0,201.0,1.8,31.2,279.0,311.23,235.99
2018,7,19,17,15,239.0,166.5,1.65,30.6,267.5,316.78,241.72
2018,7,19,17,30,317.0,132.0,1.5,30.0,256.0,308.23,235.94
2018,7,19,17,45,366.0,109.5,1.3,29.45,232.5,296.33,225.94
2018,7,19,18,0,415.0,87.0,1.1,28.9,209.0,272.99,205.92
2018,7,19,18,15,331.0,76.0,1.1,28.9,161.0,208.47,154.31
2018,7,19,18,30,247.0,65.0,1.1,28.9,113.0,152.76,109.56
2018,7,19,18,45,185.5,50.0,0.95,27.2,80.0,103.95,70.62
2018,7,19,19,0,124.0,35.0,0.8,25.5,47.0,65.9,39.57
2018,7,19,19,15,74.5,21.0,0.85,25.15,27.0,34.02,0.0
2018,7,19,19,30,25.0,7.0,0.9,24.8,7.0,9.19,0.0
2018,7,19,19,45,12.5,3.5,0.95,24.45,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,7.5,4.0,1.5,20.5,4.0,0.0,0.0
2018,7,20,5,30,15.0,8.0,1.6,20.9,8.0,7.86,0.0
2018,7,20,5,45,7.5,8.0,1.75,21.35,8.0,7.77,0.0
2018,7,20,6,0,0.0,8.0,1.9,21.8,8.0,7.71,0.82
2018,7,20,6,15,0.0,13.5,2.1,22.4,13.5,13.01,5.54
2018,7,20,6,30,0.0,19.0,2.3,23.0,19.0,18.32,10.23
2018,7,20,6,45,0.0,42.0,2.45,23.65,42.0,40.56,27.88
2018,7,20,7,0,0.0,65.0,2.6,24.3,65.0,62.79,46.01
2018,7,20,7,15,18.0,101.5,2.7,24.75,109.0,99.12,74.51
2018,7,20,7,30,36.0,138.0,2.8,25.2,153.0,134.65,101.96
2018,7,20,7,45,85.5,176.5,2.85,25.7,218.5,184.7,139.7
2018,7,20,8,0,135.0,215.0,2.9,26.2,284.0,237.62,179.64
2018,7,20,8,15,179.0,234.5,2.95,26.65,335.5,281.08,212.45
2018,7,20,8,30,223.0,254.0,3.0,27.1,387.0,329.2,248.73
2018,7,20,8,45,184.5,281.5,3.0,27.55,397.5,348.95,263.34
2018,7,20,9,0,146.0,309.0,3.0,28.0,408.0,364.79,274.36
2018,7,20,9,15,155.5,328.5,3.0,28.4,440.0,397.65,297.98
2018,7,20,9,30,165.0,348.0,3.0,28.8,472.0,431.28,321.75
2018,7,20,9,45,341.0,311.5,3.0,29.2,584.0,525.11,391.81
2018,7,20,10,0,517.0,275.0,3.0,29.6,696.0,634.0,470.82
2018,7,20,10,15,613.0,237.0,3.0,29.95,755.5,694.0,513.44
2018,7,20,10,30,709.0,199.0,3.0,30.3,815.0,759.3,559.24
2018,7,20,10,45,712.5,202.5,2.95,30.6,836.5,792.34,579.69
2018,7,20,11,0,716.0,206.0,2.9,30.9,858.0,823.59,598.71
2018,7,20,11,15,588.0,284.5,2.9,31.15,827.0,808.57,584.85
2018,7,20,11,30,460.0,363.0,2.9,31.4,796.0,785.87,565.03
2018,7,20,11,45,499.5,344.5,2.9,31.6,819.5,818.27,587.22
2018,7,20,12,0,539.0,326.0,2.9,31.8,843.0,850.23,608.57
2018,7,20,12,15,667.0,251.0,2.85,31.95,892.5,911.5,651.15
2018,7,20,12,30,795.0,176.0,2.8,32.1,942.0,968.94,686.52
2018,7,20,12,45,736.5,210.0,2.8,32.2,917.0,957.05,678.28
2018,7,20,13,0,678.0,244.0,2.8,32.3,892.0,938.89,666.74
2018,7,20,13,15,447.5,343.0,2.75,32.3,768.5,810.92,578.27
2018,7,20,13,30,217.0,442.0,2.7,32.3,645.0,670.32,478.63
2018,7,20,13,45,215.0,431.0,2.65,32.3,628.5,657.2,470.97
2018,7,20,14,0,213.0,420.0,2.6,32.3,612.0,643.15,461.89
2018,7,20,14,15,260.5,394.5,2.55,32.15,622.0,668.79,481.41
2018,7,20,14,30,308.0,369.0,2.5,32.0,632.0,684.12,493.85
2018,7,20,14,45,253.5,368.5,2.45,31.85,579.5,627.73,454.84
2018,7,20,15,0,199.0,368.0,2.4,31.7,527.0,564.8,411.36
2018,7,20,15,15,162.5,345.0,2.35,31.45,470.5,503.87,369.51
2018,7,20,15,30,126.0,322.0,2.3,31.2,414.0,444.37,327.86
2018,7,20,15,45,183.5,304.0,2.3,30.95,429.0,469.0,348.45
2018,7,20,16,0,241.0,286.0,2.3,30.7,444.0,496.42,370.33
2018,7,20,16,15,270.0,256.5,2.25,30.5,421.5,477.61,358.56
2018,7,20,16,30,299.0,227.0,2.2,30.3,399.0,455.64,344.46
2018,7,20,16,45,288.5,201.0,2.2,30.1,354.5,408.1,310.69
2018,7,20,17,0,278.0,175.0,2.2,29.9,310.0,360.77,276.38
2018,7,20,17,15,158.5,150.5,2.05,29.55,225.5,248.14,190.42
2018,7,20,17,30,39.0,126.0,1.9,29.2,141.0,148.07,112.29
2018,7,20,17,45,40.5,110.5,1.75,28.8,124.0,131.15,99.38
2018,7,20,18,0,42.0,95.0,1.6,28.4,107.0,114.04,85.79
2018,7,20,18,15,32.5,74.0,1.6,28.4,82.0,86.75,63.74
2018,7,20,18,30,23.0,53.0,1.6,28.4,57.0,60.39,42.27
2018,7,20,18,45,19.5,38.0,1.3,26.95,41.0,43.02,27.96
2018,7,20,19,0,16.0,23.0,1.0,25.5,25.0,25.89,13.29
2018,7,20,19,15,13.5,14.0,1.1,25.2,15.0,15.63,0.0
2018,7,20,19,30,11.0,5.0,1.2,24.9,5.0,5.92,0.0
2018,7,20,19,45,5.5,2.5,1.3,24.65,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,21,5,15,5.0,4.0,1.05,19.75,4.0,0.0,0.0
2018,7,21,5,30,10.0,8.0,1.2,20.1,8.0,7.86,0.0
2018,7,21,5,45,10.5,20.5,1.35,20.4,21.0,19.47,7.19
2018,7,21,6,0,11.0,33.0,1.5,20.7,34.0,30.9,20.32
2018,7,21,6,15,116.5,51.5,1.4,21.25,76.5,41.74,30.27
2018,7,21,6,30,222.0,70.0,1.3,21.8,119.0,55.57,42.52
2018,7,21,6,45,368.0,77.5,1.25,22.35,183.5,75.92,46.89
2018,7,21,7,0,514.0,85.0,1.2,22.9,248.0,119.13,71.02
2018,7,21,7,15,558.0,91.0,1.1,23.55,297.5,161.41,102.03
2018,7,21,7,30,602.0,97.0,1.0,24.2,347.0,208.67,139.68
2018,7,21,7,45,636.5,101.5,0.9,24.8,397.0,256.82,179.4
2018,7,21,8,0,671.0,106.0,0.8,25.4,447.0,308.49,221.61
2018,7,21,8,15,696.5,110.0,0.65,26.1,495.5,359.58,262.28
2018,7,21,8,30,722.0,114.0,0.5,26.8,544.0,412.75,302.83
2018,7,21,8,45,656.5,141.0,0.4,27.5,556.0,444.95,326.96
2018,7,21,9,0,591.0,168.0,0.3,28.2,568.0,469.88,344.28
2018,7,21,9,15,323.0,227.0,0.35,28.65,447.5,399.32,293.42
2018,7,21,9,30,55.0,286.0,0.4,29.1,327.0,306.21,223.61
2018,7,21,9,45,59.5,313.5,0.5,29.55,360.0,338.79,247.1
2018,7,21,10,0,64.0,341.0,0.6,30.0,393.0,371.9,269.8
2018,7,21,10,15,53.0,339.0,0.75,30.3,383.0,365.84,265.07
2018,7,21,10,30,42.0,337.0,0.9,30.6,373.0,358.64,259.7
2018,7,21,10,45,38.0,341.5,1.1,30.9,375.0,362.48,262.35
2018,7,21,11,0,34.0,346.0,1.3,31.2,377.0,365.94,264.61
2018,7,21,11,15,53.5,390.5,1.5,31.35,440.5,429.05,309.3
2018,7,21,11,30,73.0,435.0,1.7,31.5,504.0,493.63,354.04
2018,7,21,11,45,81.5,448.5,1.9,31.6,526.0,518.45,371.2
2018,7,21,12,0,90.0,462.0,2.1,31.7,548.0,543.48,388.72
2018,7,21,12,15,98.0,465.0,2.1,31.75,559.0,557.56,398.26
2018,7,21,12,30,106.0,468.0,2.1,31.8,570.0,571.48,407.77
2018,7,21,12,45,158.0,451.5,2.15,31.85,602.5,615.04,439.11
2018,7,21,13,0,210.0,435.0,2.2,31.9,635.0,652.91,466.31
2018,7,21,13,15,514.0,294.5,2.1,31.85,776.0,827.67,590.77
2018,7,21,13,30,818.0,154.0,2.0,31.8,917.0,984.32,691.28
2018,7,21,13,45,750.5,182.0,1.95,31.75,871.0,942.56,663.74
2018,7,21,14,0,683.0,210.0,1.9,31.7,825.0,903.32,639.66
2018,7,21,14,15,734.0,177.5,1.8,31.55,820.5,906.82,642.32
2018,7,21,14,30,785.0,145.0,1.7,31.4,816.0,909.89,644.34
2018,7,21,14,45,684.0,176.0,1.65,31.25,744.0,836.68,598.42
2018,7,21,15,0,583.0,207.0,1.6,31.1,672.0,762.4,551.1
2018,7,21,15,15,580.5,191.5,1.6,30.95,635.5,728.67,530.93
2018,7,21,15,30,578.0,176.0,1.6,30.8,599.0,693.01,508.77
2018,7,21,15,45,647.0,145.5,1.6,30.65,592.0,697.84,514.27
2018,7,21,16,0,716.0,115.0,1.6,30.5,585.0,693.63,513.04
2018,7,21,16,15,699.0,109.0,1.6,30.25,539.5,647.04,483.08
2018,7,21,16,30,682.0,103.0,1.6,30.0,494.0,601.41,453.11
2018,7,21,16,45,609.0,110.5,1.65,29.8,435.5,531.99,403.94
2018,7,21,17,0,536.0,118.0,1.7,29.6,377.0,467.32,356.97
2018,7,21,17,15,485.5,108.5,1.55,29.2,322.5,402.58,308.88
2018,7,21,17,30,435.0,99.0,1.4,28.8,268.0,338.77,260.35
2018,7,21,17,45,473.0,81.5,1.25,28.35,240.5,317.99,243.25
2018,7,21,18,0,511.0,64.0,1.1,27.9,213.0,289.47,218.6
2018,7,21,18,15,453.5,58.0,1.1,27.9,170.5,234.54,173.18
2018,7,21,18,30,396.0,52.0,1.1,27.9,128.0,185.32,131.74
2018,7,21,18,45,267.5,41.0,0.95,26.7,85.5,117.66,78.71
2018,7,21,19,0,139.0,30.0,0.8,25.5,43.0,66.09,38.62
2018,7,21,19,15,78.5,17.5,0.8,25.4,24.0,31.72,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,6.54,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
