Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,1.0,2.5,0.6,20.65,2.5,0.0,0.0
2018,7,22,5,30,2.0,5.0,0.7,20.8,5.0,4.91,0.0
2018,7,22,5,45,1.0,14.0,0.8,20.95,14.0,13.51,2.86
2018,7,22,6,0,0.0,23.0,0.9,21.1,23.0,22.2,12.97
2018,7,22,6,15,0.0,24.0,0.9,21.4,24.0,23.16,14.31
2018,7,22,6,30,0.0,25.0,0.9,21.7,25.0,24.12,15.36
2018,7,22,6,45,0.0,32.5,0.9,21.95,32.5,31.37,20.51
2018,7,22,7,0,0.0,40.0,0.9,22.2,40.0,38.62,26.51
2018,7,22,7,15,0.0,40.5,0.9,22.65,40.5,39.11,26.8
2018,7,22,7,30,0.0,41.0,0.9,23.1,41.0,39.6,27.05
2018,7,22,7,45,0.5,77.0,0.95,23.55,77.5,74.59,55.32
2018,7,22,8,0,1.0,113.0,1.0,24.0,114.0,108.81,82.31
2018,7,22,8,15,0.5,116.5,1.0,24.55,117.0,112.24,84.48
2018,7,22,8,30,0.0,120.0,1.0,25.1,120.0,115.56,86.6
2018,7,22,8,45,0.0,112.5,1.05,25.7,112.5,108.61,80.69
2018,7,22,9,0,0.0,105.0,1.1,26.3,105.0,101.53,74.76
2018,7,22,9,15,1.0,110.0,1.1,26.85,110.5,106.95,78.62
2018,7,22,9,30,2.0,115.0,1.1,27.4,116.0,112.47,82.53
2018,7,22,9,45,5.5,161.0,1.15,27.95,165.0,159.08,117.81
2018,7,22,10,0,9.0,207.0,1.2,28.5,214.0,206.05,152.51
2018,7,22,10,15,12.5,232.5,1.2,28.85,243.0,233.8,172.5
2018,7,22,10,30,16.0,258.0,1.2,29.2,272.0,261.91,192.58
2018,7,22,10,45,10.0,196.0,1.2,29.5,205.0,198.05,145.1
2018,7,22,11,0,4.0,134.0,1.2,29.8,138.0,133.34,96.61
2018,7,22,11,15,20.0,189.5,1.2,30.0,208.5,202.91,149.02
2018,7,22,11,30,36.0,245.0,1.2,30.2,279.0,273.02,200.24
2018,7,22,11,45,74.0,339.5,1.25,30.4,410.0,403.51,293.44
2018,7,22,12,0,112.0,434.0,1.3,30.6,541.0,540.94,387.21
2018,7,22,12,15,76.0,385.5,1.3,30.7,458.0,456.36,327.75
2018,7,22,12,30,40.0,337.0,1.3,30.8,375.0,374.31,270.21
2018,7,22,12,45,130.5,401.0,1.35,30.9,525.5,536.42,385.28
2018,7,22,13,0,221.0,465.0,1.4,31.0,676.0,694.65,491.16
2018,7,22,13,15,197.5,449.5,1.45,31.0,636.0,657.46,465.58
2018,7,22,13,30,174.0,434.0,1.5,31.0,596.0,619.28,440.76
2018,7,22,13,45,161.5,433.5,1.55,31.0,581.5,606.9,433.01
2018,7,22,14,0,149.0,433.0,1.6,31.0,567.0,594.05,424.72
2018,7,22,14,15,191.5,418.0,1.6,30.95,585.0,618.92,443.54
2018,7,22,14,30,234.0,403.0,1.6,30.9,603.0,641.66,460.58
2018,7,22,14,45,212.5,382.0,1.65,30.8,558.0,595.91,430.42
2018,7,22,15,0,191.0,361.0,1.7,30.7,513.0,550.21,400.31
2018,7,22,15,15,352.0,281.0,1.65,30.5,544.5,610.62,448.18
2018,7,22,15,30,513.0,201.0,1.6,30.3,576.0,660.48,487.22
2018,7,22,15,45,589.0,175.5,1.55,30.1,580.5,682.44,504.03
2018,7,22,16,0,665.0,150.0,1.5,29.9,585.0,693.56,513.61
2018,7,22,16,15,570.5,153.5,1.4,29.7,507.0,601.36,449.18
2018,7,22,16,30,476.0,157.0,1.3,29.5,429.0,511.6,385.76
2018,7,22,16,45,376.0,149.5,1.2,29.3,352.0,416.94,317.17
2018,7,22,17,0,276.0,142.0,1.1,29.1,275.0,323.43,247.68
2018,7,22,17,15,311.5,129.0,1.05,28.7,262.5,323.06,248.21
2018,7,22,17,30,347.0,116.0,1.0,28.3,250.0,311.77,239.44
2018,7,22,17,45,288.0,110.0,0.95,27.95,210.0,254.58,194.88
2018,7,22,18,0,229.0,104.0,0.9,27.6,170.0,209.3,158.97
2018,7,22,18,15,151.5,86.0,0.9,27.6,126.0,150.1,112.03
2018,7,22,18,30,74.0,68.0,0.9,27.6,82.0,95.79,69.17
2018,7,22,18,45,51.0,49.5,0.75,26.55,58.0,66.66,45.54
2018,7,22,19,0,28.0,31.0,0.6,25.5,34.0,37.59,21.24
2018,7,22,19,15,15.5,17.0,0.6,25.25,18.5,19.15,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,3.22,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.5,0.7,21.35,3.5,0.0,0.0
2018,7,23,5,30,3.0,7.0,0.8,21.6,7.0,6.88,0.0
2018,7,23,5,45,2.5,20.0,0.95,21.9,20.0,19.22,5.76
2018,7,23,6,0,2.0,33.0,1.1,22.2,33.0,31.41,20.48
2018,7,23,6,15,4.5,47.0,1.15,22.45,48.0,44.42,32.34
2018,7,23,6,30,7.0,61.0,1.2,22.7,63.0,57.39,43.88
2018,7,23,6,45,3.5,50.5,1.25,22.95,51.5,48.94,34.76
2018,7,23,7,0,0.0,40.0,1.3,23.2,40.0,38.62,26.36
2018,7,23,7,15,0.0,57.0,1.35,23.5,57.0,55.08,39.79
2018,7,23,7,30,0.0,74.0,1.4,23.8,74.0,71.55,53.0
2018,7,23,7,45,2.5,101.5,1.45,24.1,103.0,98.12,74.04
2018,7,23,8,0,5.0,129.0,1.5,24.4,132.0,124.89,94.9
2018,7,23,8,15,2.5,117.5,1.5,24.75,119.0,113.92,85.79
2018,7,23,8,30,0.0,106.0,1.5,25.1,106.0,102.33,76.28
2018,7,23,8,45,1.0,106.0,1.5,25.45,106.5,102.9,76.4
2018,7,23,9,0,2.0,106.0,1.5,25.8,107.0,103.55,76.59
2018,7,23,9,15,2.0,120.5,1.45,26.25,121.5,117.57,87.16
2018,7,23,9,30,2.0,135.0,1.4,26.7,136.0,131.63,97.6
2018,7,23,9,45,4.5,159.5,1.35,27.15,163.0,156.97,116.6
2018,7,23,10,0,7.0,184.0,1.3,27.6,190.0,182.6,135.52
2018,7,23,10,15,5.5,168.5,1.35,28.0,173.0,167.05,123.32
2018,7,23,10,30,4.0,153.0,1.4,28.4,156.0,151.27,111.08
2018,7,23,10,45,5.0,161.5,1.45,28.8,165.5,160.56,117.85
2018,7,23,11,0,6.0,170.0,1.5,29.2,175.0,169.94,124.6
2018,7,23,11,15,12.0,229.5,1.6,29.4,240.5,233.36,171.61
2018,7,23,11,30,18.0,289.0,1.7,29.6,306.0,297.4,218.0
2018,7,23,11,45,20.5,311.5,1.8,29.85,331.0,322.58,235.72
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,351.83,256.36
2018,7,23,12,15,34.0,360.0,1.95,30.2,392.5,389.99,283.58
2018,7,23,12,30,45.0,386.0,2.0,30.3,429.0,428.6,310.84
2018,7,23,12,45,90.0,388.5,2.1,30.45,474.5,477.47,346.61
2018,7,23,13,0,135.0,391.0,2.2,30.6,520.0,533.11,386.56
2018,7,23,13,15,127.0,410.0,2.25,30.55,530.0,546.39,395.22
2018,7,23,13,30,119.0,429.0,2.3,30.5,540.0,559.33,403.92
2018,7,23,13,45,90.0,415.0,2.35,30.45,498.0,509.18,369.0
2018,7,23,14,0,61.0,401.0,2.4,30.4,456.0,466.42,339.02
2018,7,23,14,15,84.0,399.0,2.45,30.3,472.0,486.91,355.08
2018,7,23,14,30,107.0,397.0,2.5,30.2,488.0,506.44,370.16
2018,7,23,14,45,91.0,375.5,2.5,30.05,451.0,467.84,343.29
2018,7,23,15,0,75.0,354.0,2.5,29.9,414.0,429.52,316.61
2018,7,23,15,15,78.5,327.0,2.6,29.7,387.0,403.01,299.09
2018,7,23,15,30,82.0,300.0,2.7,29.5,360.0,375.96,280.87
2018,7,23,15,45,41.5,214.0,2.75,29.3,244.5,250.23,187.98
2018,7,23,16,0,1.0,128.0,2.8,29.1,129.0,125.38,92.49
2018,7,23,16,15,0.5,85.0,2.8,28.85,85.5,82.62,59.7
2018,7,23,16,30,0.0,42.0,2.8,28.6,42.0,40.59,26.75
2018,7,23,16,45,0.0,35.0,2.75,28.35,35.0,33.81,21.49
2018,7,23,17,0,0.0,28.0,2.7,28.1,28.0,27.04,16.16
2018,7,23,17,15,0.0,31.0,2.55,27.75,31.0,29.93,18.61
2018,7,23,17,30,0.0,34.0,2.4,27.4,34.0,32.83,21.06
2018,7,23,17,45,0.0,30.5,2.25,27.0,30.5,29.44,18.4
2018,7,23,18,0,0.0,27.0,2.1,26.6,27.0,26.05,15.69
2018,7,23,18,15,0.0,21.5,2.1,26.6,21.5,20.74,11.3
2018,7,23,18,30,0.0,16.0,2.1,26.6,16.0,15.43,6.86
2018,7,23,18,45,0.0,12.5,1.9,25.75,12.5,12.05,3.97
2018,7,23,19,0,0.0,9.0,1.7,24.9,9.0,8.67,0.75
2018,7,23,19,15,0.0,5.0,1.75,24.65,5.0,4.82,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.4,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.2,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.4,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,5.9,0.0
2018,7,24,5,45,1.5,16.0,1.45,20.65,16.0,15.44,2.93
2018,7,24,6,0,0.0,26.0,1.6,20.8,26.0,25.1,15.3
2018,7,24,6,15,0.5,43.0,1.65,20.9,43.0,41.0,29.6
2018,7,24,6,30,1.0,60.0,1.7,21.0,60.0,56.5,43.41
2018,7,24,6,45,0.5,48.5,1.75,21.15,48.5,46.87,33.4
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,35.72,24.17
2018,7,24,7,15,1.0,48.0,1.85,21.55,48.5,46.52,33.01
2018,7,24,7,30,2.0,59.0,1.9,21.8,60.0,57.43,41.82
2018,7,24,7,45,11.5,104.5,1.95,22.05,110.5,103.26,78.63
2018,7,24,8,0,21.0,150.0,2.0,22.3,161.0,149.19,114.86
2018,7,24,8,15,10.5,135.5,2.0,22.7,141.0,133.69,102.2
2018,7,24,8,30,0.0,121.0,2.0,23.1,121.0,116.5,88.21
2018,7,24,8,45,5.0,158.5,2.0,23.5,162.0,154.43,117.69
2018,7,24,9,0,10.0,196.0,2.0,23.9,203.0,192.93,147.01
2018,7,24,9,15,37.0,246.5,2.0,24.3,274.0,255.2,194.28
2018,7,24,9,30,64.0,297.0,2.0,24.7,345.0,321.93,243.87
2018,7,24,9,45,80.0,332.5,1.95,25.1,395.5,370.18,278.6
2018,7,24,10,0,96.0,368.0,1.9,25.5,446.0,420.04,313.91
2018,7,24,10,15,76.0,363.5,1.85,25.85,426.5,406.42,302.52
2018,7,24,10,30,56.0,359.0,1.8,26.2,407.0,390.81,289.99
2018,7,24,10,45,41.0,310.5,1.8,26.5,346.5,335.11,249.0
2018,7,24,11,0,26.0,262.0,1.8,26.8,286.0,277.53,206.31
2018,7,24,11,15,17.5,220.0,1.75,27.0,236.0,230.51,171.19
2018,7,24,11,30,9.0,178.0,1.7,27.2,186.0,181.07,133.86
2018,7,24,11,45,14.0,239.5,1.65,27.45,252.5,246.11,182.29
2018,7,24,12,0,19.0,301.0,1.6,27.7,319.0,311.72,229.74
2018,7,24,12,15,16.5,279.5,1.55,27.8,295.0,288.84,212.63
2018,7,24,12,30,14.0,258.0,1.5,27.9,271.0,265.73,195.68
2018,7,24,12,45,12.0,235.0,1.45,28.05,246.5,241.43,177.79
2018,7,24,13,0,10.0,212.0,1.4,28.2,222.0,216.99,159.72
2018,7,24,13,15,35.5,301.5,1.4,28.25,335.0,337.11,248.27
2018,7,24,13,30,61.0,391.0,1.4,28.3,448.0,454.91,331.51
2018,7,24,13,45,89.5,397.5,1.4,28.35,479.0,490.57,356.72
2018,7,24,14,0,118.0,404.0,1.4,28.4,510.0,533.47,387.1
2018,7,24,14,15,172.5,406.5,1.45,28.35,556.0,588.58,426.88
2018,7,24,14,30,227.0,409.0,1.5,28.3,602.0,641.45,464.59
2018,7,24,14,45,201.0,392.5,1.5,28.25,558.5,596.45,433.86
2018,7,24,15,0,175.0,376.0,1.5,28.2,515.0,551.78,403.74
2018,7,24,15,15,118.0,338.0,1.5,28.1,429.5,457.49,337.75
2018,7,24,15,30,61.0,300.0,1.5,28.0,344.0,358.17,266.47
2018,7,24,15,45,46.0,270.5,1.5,27.9,302.5,313.49,234.68
2018,7,24,16,0,31.0,241.0,1.5,27.8,261.0,269.67,202.69
2018,7,24,16,15,20.0,196.0,1.5,27.6,208.5,208.23,157.09
2018,7,24,16,30,9.0,151.0,1.5,27.4,156.0,154.34,116.24
2018,7,24,16,45,6.0,135.0,1.45,27.25,138.0,136.11,102.55
2018,7,24,17,0,3.0,119.0,1.4,27.1,120.0,118.15,88.82
2018,7,24,17,15,1.5,76.5,1.3,26.8,77.0,74.82,54.8
2018,7,24,17,30,0.0,34.0,1.2,26.5,34.0,32.82,21.15
2018,7,24,17,45,9.0,40.5,1.1,26.2,43.0,43.66,30.14
2018,7,24,18,0,18.0,47.0,1.0,25.9,52.0,53.52,38.1
2018,7,24,18,15,60.5,49.0,1.0,25.9,61.0,72.8,52.84
2018,7,24,18,30,103.0,51.0,1.0,25.9,70.0,88.53,63.35
2018,7,24,18,45,79.0,38.0,0.85,25.0,50.0,63.16,42.14
2018,7,24,19,0,55.0,25.0,0.7,24.1,30.0,40.45,22.01
2018,7,24,19,15,27.5,13.0,0.75,23.9,15.5,16.57,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.98,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.0,0.15,21.6,2.0,0.0,0.0
2018,7,25,5,30,5.0,4.0,0.2,21.7,4.0,3.93,0.0
2018,7,25,5,45,11.0,19.5,0.25,21.85,20.5,18.43,3.68
2018,7,25,6,0,17.0,35.0,0.3,22.0,37.0,32.26,21.1
2018,7,25,6,15,27.0,54.0,0.3,22.25,59.0,48.56,35.86
2018,7,25,6,30,37.0,73.0,0.3,22.5,81.0,64.56,50.01
2018,7,25,6,45,28.0,86.0,0.35,22.8,93.0,78.27,58.12
2018,7,25,7,0,19.0,99.0,0.4,23.1,105.0,94.33,71.02
2018,7,25,7,15,61.0,125.0,0.4,23.45,149.0,122.86,91.8
2018,7,25,7,30,103.0,151.0,0.4,23.8,193.0,155.76,116.01
2018,7,25,7,45,200.0,172.0,0.4,24.15,267.5,207.19,153.18
2018,7,25,8,0,297.0,193.0,0.4,24.5,342.0,266.32,196.74
2018,7,25,8,15,211.5,223.5,0.4,24.75,335.0,282.54,210.97
2018,7,25,8,30,126.0,254.0,0.4,25.0,328.0,286.55,214.79
2018,7,25,8,45,116.0,274.5,0.45,25.2,347.0,309.03,231.39
2018,7,25,9,0,106.0,295.0,0.5,25.4,366.0,332.39,248.11
2018,7,25,9,15,117.5,319.0,0.55,25.55,402.5,366.5,272.52
2018,7,25,9,30,129.0,343.0,0.6,25.7,439.0,403.66,298.72
2018,7,25,9,45,122.0,337.0,0.7,25.85,431.5,401.77,297.2
2018,7,25,10,0,115.0,331.0,0.8,26.0,424.0,398.66,295.03
2018,7,25,10,15,90.5,337.0,0.9,26.15,412.0,392.22,289.85
2018,7,25,10,30,66.0,343.0,1.0,26.3,400.0,383.44,282.87
2018,7,25,10,45,116.5,363.0,1.1,26.45,467.0,449.63,331.13
2018,7,25,11,0,167.0,383.0,1.2,26.6,534.0,518.22,379.8
2018,7,25,11,15,196.5,411.0,1.25,26.75,592.5,578.78,421.13
2018,7,25,11,30,226.0,439.0,1.3,26.9,651.0,640.69,462.74
2018,7,25,11,45,147.0,366.0,1.35,27.05,504.5,502.01,366.59
2018,7,25,12,0,68.0,293.0,1.4,27.2,358.0,354.18,261.32
2018,7,25,12,15,34.0,190.5,1.35,27.3,223.0,221.08,164.02
2018,7,25,12,30,0.0,88.0,1.3,27.4,88.0,85.46,60.66
2018,7,25,12,45,0.0,89.5,1.3,27.5,89.5,86.92,61.97
2018,7,25,13,0,0.0,91.0,1.3,27.6,91.0,88.39,63.08
2018,7,25,13,15,0.5,98.5,1.3,27.6,99.0,96.2,69.13
2018,7,25,13,30,1.0,106.0,1.3,27.6,107.0,104.01,75.17
2018,7,25,13,45,1.0,113.5,1.35,27.6,114.5,111.33,80.83
2018,7,25,14,0,1.0,121.0,1.4,27.6,122.0,118.65,86.5
2018,7,25,14,15,58.5,193.5,1.45,27.6,243.5,255.92,192.44
2018,7,25,14,30,116.0,266.0,1.5,27.6,365.0,385.59,288.53
2018,7,25,14,45,314.5,266.0,1.55,27.6,519.0,584.46,434.48
2018,7,25,15,0,513.0,266.0,1.6,27.6,673.0,757.64,555.36
2018,7,25,15,15,514.0,250.0,1.6,27.5,640.5,728.31,535.43
2018,7,25,15,30,515.0,234.0,1.6,27.4,608.0,697.09,515.94
2018,7,25,15,45,414.0,252.5,1.65,27.3,541.5,617.44,460.44
2018,7,25,16,0,313.0,271.0,1.7,27.2,475.0,536.49,403.05
2018,7,25,16,15,213.5,238.0,1.6,27.05,372.5,408.47,310.45
2018,7,25,16,30,114.0,205.0,1.5,26.9,270.0,295.2,225.69
2018,7,25,16,45,91.5,170.5,1.45,26.75,219.5,238.97,183.75
2018,7,25,17,0,69.0,136.0,1.4,26.6,169.0,179.38,138.06
2018,7,25,17,15,51.5,113.5,1.3,26.35,136.5,143.11,109.81
2018,7,25,17,30,34.0,91.0,1.2,26.1,104.0,108.48,82.39
2018,7,25,17,45,17.0,55.5,1.05,25.85,62.0,62.5,45.44
2018,7,25,18,0,0.0,20.0,0.9,25.6,20.0,19.29,10.23
2018,7,25,18,15,0.0,18.5,0.9,25.6,18.5,17.84,9.01
2018,7,25,18,30,0.0,17.0,0.9,25.6,17.0,16.39,7.7
2018,7,25,18,45,19.0,14.0,0.7,24.8,15.5,19.08,9.04
2018,7,25,19,0,38.0,11.0,0.5,24.0,14.0,20.25,7.73
2018,7,25,19,15,19.0,6.0,0.5,23.9,7.5,8.49,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.98,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.65,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,4.5,0.85,19.95,5.0,0.0,0.0
2018,7,26,5,30,48.0,9.0,1.0,20.3,10.0,8.85,0.0
2018,7,26,5,45,148.5,23.5,1.2,20.7,38.0,18.46,2.64
2018,7,26,6,0,249.0,38.0,1.4,21.1,66.0,29.28,18.59
2018,7,26,6,15,333.5,49.0,1.3,21.55,107.0,36.72,25.82
2018,7,26,6,30,418.0,60.0,1.2,22.0,148.0,43.69,32.2
2018,7,26,6,45,479.5,68.5,1.15,22.5,196.0,69.0,39.82
2018,7,26,7,0,541.0,77.0,1.1,23.0,244.0,110.47,63.42
2018,7,26,7,15,584.5,83.0,1.1,23.9,294.0,154.11,94.86
2018,7,26,7,30,628.0,89.0,1.1,24.8,344.0,202.65,133.37
2018,7,26,7,45,660.5,93.5,1.15,25.7,394.0,251.71,174.0
2018,7,26,8,0,693.0,98.0,1.2,26.6,444.0,304.06,217.17
2018,7,26,8,15,717.0,102.0,1.2,27.2,493.0,355.86,259.51
2018,7,26,8,30,741.0,106.0,1.2,27.8,542.0,411.72,303.61
2018,7,26,8,45,759.0,110.0,1.25,28.4,588.0,463.98,343.94
2018,7,26,9,0,777.0,114.0,1.3,29.0,634.0,517.03,383.53
2018,7,26,9,15,792.0,116.0,1.3,29.4,676.0,566.99,419.76
2018,7,26,9,30,807.0,118.0,1.3,29.8,718.0,616.93,454.83
2018,7,26,9,45,818.5,120.5,1.35,30.15,755.5,664.73,487.83
2018,7,26,10,0,830.0,123.0,1.4,30.5,793.0,711.99,519.1
2018,7,26,10,15,839.5,123.5,1.4,30.8,824.5,754.02,544.94
2018,7,26,10,30,849.0,124.0,1.4,31.1,856.0,794.56,569.49
2018,7,26,10,45,856.5,124.5,1.4,31.35,881.0,831.77,591.69
2018,7,26,11,0,864.0,125.0,1.4,31.6,906.0,866.96,612.4
2018,7,26,11,15,822.0,153.5,1.4,31.8,908.5,885.93,622.91
2018,7,26,11,30,780.0,182.0,1.4,32.0,911.0,898.36,629.53
2018,7,26,11,45,786.5,182.5,1.4,32.2,924.5,924.18,644.55
2018,7,26,12,0,793.0,183.0,1.4,32.4,938.0,947.6,657.9
2018,7,26,12,15,841.0,152.0,1.4,32.5,955.0,972.22,672.25
2018,7,26,12,30,889.0,121.0,1.4,32.6,972.0,999.88,688.39
2018,7,26,12,45,891.0,118.5,1.45,32.75,968.0,1007.81,693.25
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,1012.5,696.5
2018,7,26,13,15,891.0,115.5,1.5,32.95,952.0,1011.97,696.28
2018,7,26,13,30,889.0,115.0,1.5,33.0,940.0,1008.15,694.27
2018,7,26,13,45,885.5,114.0,1.5,33.0,921.0,999.07,689.36
2018,7,26,14,0,882.0,113.0,1.5,33.0,902.0,986.79,682.67
2018,7,26,14,15,876.5,111.5,1.5,32.95,875.5,968.92,672.82
2018,7,26,14,30,871.0,110.0,1.5,32.9,849.0,948.07,661.23
2018,7,26,14,45,797.5,132.0,1.55,32.85,788.0,891.37,627.93
2018,7,26,15,0,724.0,154.0,1.6,32.8,727.0,829.89,591.23
2018,7,26,15,15,754.5,136.0,1.55,32.7,707.0,818.57,585.44
2018,7,26,15,30,785.0,118.0,1.5,32.6,687.0,802.76,576.32
2018,7,26,15,45,771.5,114.5,1.5,32.45,645.0,762.25,551.75
2018,7,26,16,0,758.0,111.0,1.5,32.3,603.0,720.36,526.14
2018,7,26,16,15,761.5,101.5,1.45,32.15,563.5,683.37,503.06
2018,7,26,16,30,765.0,92.0,1.4,32.0,524.0,644.02,478.04
2018,7,26,16,45,740.5,88.5,1.35,31.9,474.5,590.7,441.42
2018,7,26,17,0,716.0,85.0,1.3,31.8,425.0,537.86,403.92
2018,7,26,17,15,684.0,80.0,1.2,31.25,374.0,481.15,362.92
2018,7,26,17,30,652.0,75.0,1.1,30.7,323.0,425.09,321.07
2018,7,26,17,45,607.5,69.5,1.0,30.2,273.0,364.86,274.67
2018,7,26,18,0,563.0,64.0,0.9,29.7,223.0,308.38,229.64
2018,7,26,18,15,498.5,56.5,0.9,29.7,175.5,246.68,179.49
2018,7,26,18,30,434.0,49.0,0.9,29.7,128.0,191.48,133.68
2018,7,26,18,45,338.0,38.5,0.85,28.45,88.5,132.24,86.28
2018,7,26,19,0,242.0,28.0,0.8,27.2,49.0,83.36,44.33
2018,7,26,19,15,135.5,16.0,0.8,26.95,26.5,34.05,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.7,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.45,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,25.0,4.5,0.6,21.3,5.0,0.0,0.0
2018,7,27,5,30,50.0,9.0,0.7,21.7,10.0,8.85,0.0
2018,7,27,5,45,153.5,22.5,0.75,22.1,37.0,17.67,1.02
2018,7,27,6,0,257.0,36.0,0.8,22.5,64.0,27.69,17.09
2018,7,27,6,15,290.5,48.5,0.7,23.15,96.0,36.37,25.32
2018,7,27,6,30,324.0,61.0,0.6,23.8,128.0,44.58,32.7
2018,7,27,6,45,434.0,67.5,0.55,24.4,184.5,65.64,38.18
2018,7,27,7,0,544.0,74.0,0.5,25.0,241.0,107.24,60.21
2018,7,27,7,15,594.0,79.0,0.6,25.95,292.5,151.12,91.08
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,200.62,129.67
2018,7,27,7,45,677.0,88.0,0.8,27.9,394.5,250.26,170.32
2018,7,27,8,0,710.0,92.0,0.9,28.9,445.0,303.2,213.52
2018,7,27,8,15,734.0,95.5,1.05,29.35,494.0,357.69,257.94
2018,7,27,8,30,758.0,99.0,1.2,29.8,543.0,411.6,300.98
2018,7,27,8,45,776.5,102.0,1.35,30.3,589.5,464.06,341.82
2018,7,27,9,0,795.0,105.0,1.5,30.8,636.0,517.32,382.07
2018,7,27,9,15,804.5,109.5,1.6,31.1,677.0,567.36,418.97
2018,7,27,9,30,814.0,114.0,1.7,31.4,718.0,616.84,454.47
2018,7,27,9,45,819.5,119.0,1.8,31.65,753.5,663.36,487.11
2018,7,27,10,0,825.0,124.0,1.9,31.9,789.0,708.79,517.83
2018,7,27,10,15,833.5,125.0,1.95,32.15,820.0,750.38,544.16
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,790.43,569.21
2018,7,27,10,45,848.5,127.5,2.05,32.6,876.0,827.58,592.26
2018,7,27,11,0,855.0,129.0,2.1,32.8,901.0,862.67,613.84
2018,7,27,11,15,859.5,129.0,2.15,32.95,918.5,892.32,631.97
2018,7,27,11,30,864.0,129.0,2.2,33.1,936.0,919.47,648.51
2018,7,27,11,45,839.0,140.0,2.25,33.25,930.5,927.13,652.81
2018,7,27,12,0,814.0,151.0,2.3,33.4,925.0,930.98,654.99
2018,7,27,12,15,811.0,153.5,2.3,33.5,927.0,949.25,666.01
2018,7,27,12,30,808.0,156.0,2.3,33.6,929.0,960.13,672.34
2018,7,27,12,45,811.5,158.5,2.35,33.65,931.5,974.49,681.59
2018,7,27,13,0,815.0,161.0,2.4,33.7,934.0,985.91,689.08
2018,7,27,13,15,831.0,149.5,2.4,33.75,928.5,986.35,689.41
2018,7,27,13,30,847.0,138.0,2.4,33.8,923.0,989.65,691.73
2018,7,27,13,45,842.5,137.0,2.4,33.8,903.5,979.98,686.22
2018,7,27,14,0,838.0,136.0,2.4,33.8,884.0,967.27,679.03
2018,7,27,14,15,830.5,134.5,2.4,33.75,857.0,948.18,668.07
2018,7,27,14,30,823.0,133.0,2.4,33.7,830.0,926.32,655.45
2018,7,27,14,45,814.0,130.5,2.35,33.65,797.0,904.77,642.63
2018,7,27,15,0,805.0,128.0,2.3,33.6,764.0,875.22,624.71
2018,7,27,15,15,746.5,143.0,2.25,33.4,710.0,818.65,589.56
2018,7,27,15,30,688.0,158.0,2.2,33.2,656.0,765.83,556.57
2018,7,27,15,45,718.0,137.5,2.2,33.05,628.5,745.39,545.03
2018,7,27,16,0,748.0,117.0,2.2,32.9,601.0,718.59,528.89
2018,7,27,16,15,724.5,114.5,2.1,32.7,554.0,671.43,498.24
2018,7,27,16,30,701.0,112.0,2.0,32.5,507.0,622.35,465.1
2018,7,27,16,45,595.0,126.0,1.9,32.3,439.0,537.43,404.22
2018,7,27,17,0,489.0,140.0,1.8,32.1,371.0,457.14,345.58
2018,7,27,17,15,436.5,129.5,1.6,31.6,317.5,392.78,298.23
2018,7,27,17,30,384.0,119.0,1.4,31.1,264.0,332.74,252.91
2018,7,27,17,45,438.0,96.5,1.2,30.55,238.0,313.21,237.06
2018,7,27,18,0,492.0,74.0,1.0,30.0,212.0,289.66,216.24
2018,7,27,18,15,417.0,65.0,1.0,30.0,165.0,226.34,165.13
2018,7,27,18,30,342.0,56.0,1.0,30.0,118.0,169.67,118.96
2018,7,27,18,45,257.0,43.0,0.9,28.65,81.0,116.08,76.25
2018,7,27,19,0,172.0,30.0,0.8,27.3,44.0,71.37,37.53
2018,7,27,19,15,94.5,17.0,0.8,27.1,24.0,29.35,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,7.86,0.0
2018,7,28,5,45,77.0,22.5,2.4,22.0,29.0,18.86,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.3,50.0,30.49,19.25
2018,7,28,6,15,225.5,52.0,2.6,22.85,92.5,39.24,27.72
2018,7,28,6,30,329.0,67.0,2.7,23.4,135.0,49.41,36.83
2018,7,28,6,45,264.0,85.5,2.75,24.0,150.0,78.34,52.76
2018,7,28,7,0,199.0,104.0,2.8,24.6,165.0,104.77,72.18
2018,7,28,7,15,175.0,128.5,2.8,25.2,189.5,138.72,99.54
2018,7,28,7,30,151.0,153.0,2.8,25.8,214.0,166.54,122.67
2018,7,28,7,45,371.0,139.5,2.8,26.35,316.5,216.1,155.43
2018,7,28,8,0,591.0,126.0,2.8,26.9,419.0,295.54,214.16
2018,7,28,8,15,639.0,126.0,2.65,27.4,473.5,347.14,255.93
2018,7,28,8,30,687.0,126.0,2.5,27.9,528.0,403.34,300.49
2018,7,28,8,45,707.5,130.5,2.35,28.35,574.0,454.87,340.61
2018,7,28,9,0,728.0,135.0,2.2,28.8,620.0,507.53,380.17
2018,7,28,9,15,744.5,138.0,2.0,29.2,662.5,559.04,417.34
2018,7,28,9,30,761.0,141.0,1.8,29.6,705.0,608.8,451.85
2018,7,28,9,45,774.0,143.0,1.6,30.05,742.0,655.24,482.57
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,701.1,511.54
2018,7,28,10,15,796.0,147.0,1.2,30.75,810.0,743.12,536.13
2018,7,28,10,30,805.0,149.0,1.0,31.0,841.0,783.78,558.41
2018,7,28,10,45,811.5,150.5,0.8,31.3,865.5,820.33,576.98
2018,7,28,11,0,818.0,152.0,0.6,31.6,890.0,854.94,593.45
2018,7,28,11,15,687.0,225.0,0.6,31.8,853.0,837.2,581.09
2018,7,28,11,30,556.0,298.0,0.6,32.0,816.0,809.21,560.11
2018,7,28,11,45,418.5,362.5,0.6,32.2,755.0,759.48,525.1
2018,7,28,12,0,281.0,427.0,0.6,32.4,694.0,699.76,483.46
2018,7,28,12,15,257.0,436.5,0.7,32.5,681.5,693.36,480.32
2018,7,28,12,30,233.0,446.0,0.8,32.6,669.0,685.37,475.49
2018,7,28,12,45,227.5,454.5,0.9,32.7,671.0,687.47,477.65
2018,7,28,13,0,222.0,463.0,1.0,32.8,673.0,693.93,482.4
2018,7,28,13,15,353.0,400.0,1.05,32.8,729.0,768.7,535.05
2018,7,28,13,30,484.0,337.0,1.1,32.8,785.0,841.84,585.04
2018,7,28,13,45,648.0,245.5,1.15,32.8,831.5,910.07,632.6
2018,7,28,14,0,812.0,154.0,1.2,32.8,878.0,966.24,667.42
2018,7,28,14,15,641.0,226.0,1.2,32.75,787.0,870.57,608.85
2018,7,28,14,30,470.0,298.0,1.2,32.7,696.0,771.17,543.45
2018,7,28,14,45,470.5,275.0,1.15,32.6,660.0,738.75,524.57
2018,7,28,15,0,471.0,252.0,1.1,32.5,624.0,704.38,503.55
2018,7,28,15,15,578.0,208.0,1.1,32.35,641.5,742.58,532.57
2018,7,28,15,30,685.0,164.0,1.1,32.2,659.0,769.41,552.2
2018,7,28,15,45,653.5,163.0,1.05,32.05,611.5,720.13,520.81
2018,7,28,16,0,622.0,162.0,1.0,31.9,564.0,670.97,488.92
2018,7,28,16,15,617.0,150.0,0.95,31.75,523.0,630.17,462.54
2018,7,28,16,30,612.0,138.0,0.9,31.6,482.0,588.06,434.6
2018,7,28,16,45,614.5,125.5,0.8,31.4,443.0,549.15,407.93
2018,7,28,17,0,617.0,113.0,0.7,31.2,404.0,508.57,379.31
2018,7,28,17,15,569.5,107.0,0.6,30.85,350.5,445.43,333.64
2018,7,28,17,30,522.0,101.0,0.5,30.5,297.0,385.79,289.42
2018,7,28,17,45,498.0,89.5,0.4,30.15,253.5,334.99,250.45
2018,7,28,18,0,474.0,78.0,0.3,29.8,210.0,285.97,211.44
2018,7,28,18,15,408.5,68.0,0.3,29.8,164.5,224.43,162.46
2018,7,28,18,30,343.0,58.0,0.3,29.8,119.0,171.82,119.74
2018,7,28,18,45,255.0,44.0,0.2,28.8,81.0,116.49,75.97
2018,7,28,19,0,167.0,30.0,0.1,27.8,43.0,69.91,35.47
2018,7,28,19,15,91.5,16.5,0.15,27.5,23.0,28.31,0.0
2018,7,28,19,30,16.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,8.0,1.5,0.25,26.85,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,15,9.0,3.5,2.2,19.8,3.5,0.0,0.0
2018,7,29,5,30,18.0,7.0,2.3,20.0,7.0,6.88,0.0
2018,7,29,5,45,81.0,22.5,2.35,20.2,30.0,18.84,0.0
2018,7,29,6,0,144.0,38.0,2.4,20.4,53.0,31.25,19.94
2018,7,29,6,15,131.5,56.0,2.45,21.0,75.5,45.12,32.92
2018,7,29,6,30,119.0,74.0,2.5,21.6,98.0,61.9,47.84
2018,7,29,6,45,207.0,89.5,2.55,22.2,146.0,78.94,55.08
2018,7,29,7,0,295.0,105.0,2.6,22.8,194.0,113.75,76.29
2018,7,29,7,15,354.5,116.0,2.6,23.5,243.5,146.85,99.14
2018,7,29,7,30,414.0,127.0,2.6,24.2,293.0,190.49,132.51
2018,7,29,7,45,414.0,148.0,2.6,24.95,333.0,234.09,168.85
2018,7,29,8,0,414.0,169.0,2.6,25.7,373.0,277.72,204.83
2018,7,29,8,15,366.5,199.0,2.5,26.3,394.0,314.3,235.22
2018,7,29,8,30,319.0,229.0,2.4,26.9,415.0,342.82,257.99
2018,7,29,8,45,212.5,258.0,2.35,27.5,386.0,339.71,255.97
2018,7,29,9,0,106.0,287.0,2.3,28.1,357.0,324.8,243.81
2018,7,29,9,15,93.0,301.5,2.2,28.55,366.0,337.74,252.5
2018,7,29,9,30,80.0,316.0,2.1,29.0,375.0,349.27,259.77
2018,7,29,9,45,176.0,341.5,2.05,29.4,480.5,441.8,327.29
2018,7,29,10,0,272.0,367.0,2.0,29.8,586.0,543.37,398.97
2018,7,29,10,15,190.5,365.0,1.95,30.05,521.5,494.17,361.81
2018,7,29,10,30,109.0,363.0,1.9,30.3,457.0,437.47,319.65
2018,7,29,10,45,92.0,353.5,1.9,30.55,434.5,420.32,306.95
2018,7,29,11,0,75.0,344.0,1.9,30.8,412.0,399.38,291.33
2018,7,29,11,15,121.5,403.5,1.85,30.95,515.5,504.98,365.55
2018,7,29,11,30,168.0,463.0,1.8,31.1,619.0,611.38,437.22
2018,7,29,11,45,202.5,463.5,1.75,31.3,654.0,650.68,462.86
2018,7,29,12,0,237.0,464.0,1.7,31.5,689.0,690.65,489.09
2018,7,29,12,15,261.0,460.0,1.6,31.5,708.5,720.92,508.39
2018,7,29,12,30,285.0,456.0,1.5,31.5,728.0,746.65,524.67
2018,7,29,12,45,289.0,451.5,1.45,31.55,726.0,751.3,527.15
2018,7,29,13,0,293.0,447.0,1.4,31.6,724.0,754.69,529.06
2018,7,29,13,15,252.5,448.5,1.4,31.6,685.0,718.6,504.93
2018,7,29,13,30,212.0,450.0,1.4,31.6,646.0,674.18,475.62
2018,7,29,13,45,232.5,431.5,1.4,31.6,642.0,675.54,478.15
2018,7,29,14,0,253.0,413.0,1.4,31.6,638.0,683.36,484.4
2018,7,29,14,15,321.0,370.5,1.55,31.5,647.5,702.4,501.25
2018,7,29,14,30,389.0,328.0,1.7,31.4,657.0,725.51,520.5
2018,7,29,14,45,462.0,296.5,1.8,31.3,671.5,753.32,542.41
2018,7,29,15,0,535.0,265.0,1.9,31.2,686.0,775.86,560.79
2018,7,29,15,15,512.5,261.5,1.95,31.0,648.5,738.45,537.03
2018,7,29,15,30,490.0,258.0,2.0,30.8,611.0,700.56,513.06
2018,7,29,15,45,463.5,250.5,2.1,30.6,567.5,654.96,483.7
2018,7,29,16,0,437.0,243.0,2.2,30.4,524.0,609.73,453.94
2018,7,29,16,15,407.5,233.5,2.15,30.05,480.0,560.81,420.55
2018,7,29,16,30,378.0,224.0,2.1,29.7,436.0,506.62,382.86
2018,7,29,16,45,359.0,208.0,2.1,29.35,394.0,460.84,350.77
2018,7,29,17,0,340.0,192.0,2.1,29.0,352.0,415.96,318.48
2018,7,29,17,15,220.5,152.5,2.05,28.5,251.5,290.16,223.79
2018,7,29,17,30,101.0,113.0,2.0,28.0,151.0,170.46,130.99
2018,7,29,17,45,61.0,71.0,1.9,27.55,93.0,102.09,76.92
2018,7,29,18,0,21.0,29.0,1.8,27.1,35.0,36.71,24.18
2018,7,29,18,15,27.5,28.0,1.8,27.1,34.0,38.55,25.32
2018,7,29,18,30,34.0,27.0,1.8,27.1,33.0,38.15,24.26
2018,7,29,18,45,28.0,21.5,1.65,26.15,25.5,29.31,16.6
2018,7,29,19,0,22.0,16.0,1.5,25.2,18.0,21.05,7.51
2018,7,29,19,15,11.5,8.5,1.55,25.05,9.5,9.86,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,2.0,1.65,22.45,2.0,0.0,0.0
2018,7,30,5,30,2.0,4.0,1.7,22.5,4.0,3.93,0.0
2018,7,30,5,45,6.0,16.5,1.8,22.55,17.0,15.68,0.0
2018,7,30,6,0,10.0,29.0,1.9,22.6,30.0,27.14,16.29
2018,7,30,6,15,20.5,45.5,1.95,22.7,49.0,41.69,29.75
2018,7,30,6,30,31.0,62.0,2.0,22.8,68.0,56.0,42.54
2018,7,30,6,45,21.0,67.5,2.05,22.9,72.0,62.82,45.77
2018,7,30,7,0,11.0,73.0,2.1,23.0,76.0,70.72,52.32
2018,7,30,7,15,9.0,85.0,2.15,23.2,88.0,82.54,61.9
2018,7,30,7,30,7.0,97.0,2.2,23.4,100.0,94.15,71.2
2018,7,30,7,45,14.5,114.0,2.25,23.6,121.0,112.56,85.54
2018,7,30,8,0,22.0,131.0,2.3,23.8,142.0,130.1,99.1
2018,7,30,8,15,33.5,167.5,2.3,24.05,186.0,169.28,129.58
2018,7,30,8,30,45.0,204.0,2.3,24.3,230.0,209.95,160.78
2018,7,30,8,45,61.5,234.5,2.3,24.55,273.5,249.09,190.41
2018,7,30,9,0,78.0,265.0,2.3,24.8,317.0,290.15,221.16
2018,7,30,9,15,47.5,256.0,2.3,25.15,288.5,269.86,204.85
2018,7,30,9,30,17.0,247.0,2.3,25.5,260.0,247.28,186.74
2018,7,30,9,45,34.5,285.0,2.3,25.9,312.5,295.27,222.47
2018,7,30,10,0,52.0,323.0,2.3,26.3,365.0,346.33,259.67
2018,7,30,10,15,50.0,328.0,2.3,26.65,369.5,353.17,263.74
2018,7,30,10,30,48.0,333.0,2.3,27.0,374.0,359.69,267.74
2018,7,30,10,45,65.0,361.5,2.25,27.4,419.0,404.26,299.55
2018,7,30,11,0,82.0,390.0,2.2,27.8,464.0,450.12,331.6
2018,7,30,11,15,161.5,417.0,2.2,28.15,566.0,553.64,405.47
2018,7,30,11,30,241.0,444.0,2.2,28.5,668.0,662.19,480.17
2018,7,30,11,45,346.0,400.0,2.15,28.8,725.5,725.35,524.33
2018,7,30,12,0,451.0,356.0,2.1,29.1,783.0,795.13,572.16
2018,7,30,12,15,373.0,402.5,2.1,29.35,756.5,771.69,552.91
2018,7,30,12,30,295.0,449.0,2.1,29.6,730.0,749.43,535.05
2018,7,30,12,45,318.5,440.5,2.1,29.85,742.5,769.34,548.62
2018,7,30,13,0,342.0,432.0,2.1,30.1,755.0,788.1,561.07
2018,7,30,13,15,220.5,406.0,2.15,30.2,613.0,642.85,462.41
2018,7,30,13,30,99.0,380.0,2.2,30.3,471.0,489.21,355.04
2018,7,30,13,45,84.5,367.0,2.2,30.45,443.5,454.35,331.23
2018,7,30,14,0,70.0,354.0,2.2,30.6,416.0,426.77,311.65
2018,7,30,14,15,112.5,372.5,2.25,30.55,469.0,495.27,361.69
2018,7,30,14,30,155.0,391.0,2.3,30.5,522.0,554.39,404.15
2018,7,30,14,45,180.0,374.5,2.3,30.45,520.5,558.12,407.98
2018,7,30,15,0,205.0,358.0,2.3,30.4,519.0,560.0,410.88
2018,7,30,15,15,242.0,337.5,2.3,30.25,518.0,574.18,422.77
2018,7,30,15,30,279.0,317.0,2.3,30.1,517.0,577.06,426.86
2018,7,30,15,45,230.5,300.5,2.3,29.95,459.0,503.66,375.34
2018,7,30,16,0,182.0,284.0,2.3,29.8,401.0,440.89,330.65
2018,7,30,16,15,184.0,256.5,2.25,29.55,367.0,406.5,307.19
2018,7,30,16,30,186.0,229.0,2.2,29.3,333.0,371.39,282.61
2018,7,30,16,45,275.5,196.0,2.15,29.0,333.5,393.06,301.33
2018,7,30,17,0,365.0,163.0,2.1,28.7,334.0,405.63,312.29
2018,7,30,17,15,286.0,150.5,2.0,28.3,274.5,324.31,250.52
2018,7,30,17,30,207.0,138.0,1.9,27.9,215.0,256.89,198.45
2018,7,30,17,45,208.5,115.5,1.75,27.45,182.5,222.75,171.63
2018,7,30,18,0,210.0,93.0,1.6,27.0,150.0,188.09,143.36
2018,7,30,18,15,206.0,76.0,1.6,27.0,122.0,157.27,117.05
2018,7,30,18,30,202.0,59.0,1.6,27.0,94.0,126.71,90.25
2018,7,30,18,45,135.5,43.0,1.5,25.9,63.0,82.79,54.81
2018,7,30,19,0,69.0,27.0,1.4,24.8,32.0,44.76,20.53
2018,7,30,19,15,37.5,14.5,1.45,24.6,17.0,19.09,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,1.97,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,4.86,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,7.71,0.55
2018,7,31,6,15,0.0,13.0,0.75,23.15,13.0,12.53,5.01
2018,7,31,6,30,0.0,18.0,0.8,23.3,18.0,17.36,9.35
2018,7,31,6,45,0.0,22.0,0.9,23.45,22.0,21.22,11.95
2018,7,31,7,0,0.0,26.0,1.0,23.6,26.0,25.09,15.17
2018,7,31,7,15,0.0,29.5,1.0,23.85,29.5,28.47,17.92
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,31.86,20.62
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,42.99,29.6
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,54.12,38.45
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,67.69,49.14
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,81.27,59.71
2018,7,31,8,45,0.0,92.5,1.15,25.35,92.5,89.53,65.96
2018,7,31,9,0,0.0,101.0,1.2,25.6,101.0,97.7,72.1
2018,7,31,9,15,0.0,109.5,1.25,25.85,109.5,105.88,78.21
2018,7,31,9,30,0.0,118.0,1.3,26.1,118.0,114.09,84.29
2018,7,31,9,45,0.0,103.0,1.4,26.35,103.0,99.71,72.88
2018,7,31,10,0,0.0,88.0,1.5,26.6,88.0,85.25,61.46
2018,7,31,10,15,3.0,127.5,1.6,26.75,130.0,125.66,92.67
2018,7,31,10,30,6.0,167.0,1.7,26.9,172.0,166.35,123.56
2018,7,31,10,45,6.0,164.0,1.8,27.1,169.0,163.8,121.32
2018,7,31,11,0,6.0,161.0,1.9,27.3,166.0,161.22,119.19
2018,7,31,11,15,9.0,195.5,1.95,27.25,203.5,197.68,146.72
2018,7,31,11,30,12.0,230.0,2.0,27.2,241.0,234.45,174.12
2018,7,31,11,45,15.0,244.5,2.05,27.15,258.5,251.95,187.09
2018,7,31,12,0,18.0,259.0,2.1,27.1,276.0,272.79,202.54
2018,7,31,12,15,17.5,260.5,2.1,26.95,277.0,274.81,204.02
2018,7,31,12,30,17.0,262.0,2.1,26.8,278.0,272.67,202.54
2018,7,31,12,45,24.5,311.0,2.1,26.6,334.0,334.37,248.12
2018,7,31,13,0,32.0,360.0,2.1,26.4,390.0,392.64,290.36
2018,7,31,13,15,76.0,399.0,2.1,26.3,469.5,477.58,352.42
2018,7,31,13,30,120.0,438.0,2.1,26.2,549.0,570.39,418.37
2018,7,31,13,45,221.5,404.0,2.05,26.1,603.0,643.71,472.28
2018,7,31,14,0,323.0,370.0,2.0,26.0,657.0,706.71,518.42
2018,7,31,14,15,361.5,345.5,2.05,26.0,657.5,715.02,525.82
2018,7,31,14,30,400.0,321.0,2.1,26.0,658.0,728.5,537.02
2018,7,31,14,45,317.5,334.5,2.15,26.0,595.0,651.3,482.87
2018,7,31,15,0,235.0,348.0,2.2,26.0,532.0,584.66,435.41
2018,7,31,15,15,199.5,273.5,2.2,25.95,424.5,468.36,354.09
2018,7,31,15,30,164.0,199.0,2.2,25.9,317.0,352.88,270.74
2018,7,31,15,45,82.0,120.0,2.2,25.9,179.0,190.98,147.14
2018,7,31,16,0,0.0,41.0,2.2,25.9,41.0,39.64,26.11
2018,7,31,16,15,9.5,74.0,2.15,25.8,79.5,80.14,58.97
2018,7,31,16,30,19.0,107.0,2.1,25.7,118.0,119.86,90.89
2018,7,31,16,45,49.0,139.0,2.05,25.65,163.0,172.02,132.86
2018,7,31,17,0,79.0,171.0,2.0,25.6,208.0,222.89,173.15
2018,7,31,17,15,47.0,137.5,1.85,25.45,159.0,166.2,128.44
2018,7,31,17,30,15.0,104.0,1.7,25.3,110.0,109.76,83.55
2018,7,31,17,45,10.5,86.0,1.55,25.1,90.0,89.04,67.06
2018,7,31,18,0,6.0,68.0,1.4,24.9,70.0,68.75,50.62
2018,7,31,18,15,3.0,51.0,1.4,24.9,52.0,50.48,35.58
2018,7,31,18,30,0.0,34.0,1.4,24.9,34.0,32.83,20.96
2018,7,31,18,45,1.0,22.0,1.25,24.45,22.0,21.47,11.3
2018,7,31,19,0,2.0,10.0,1.1,24.0,10.0,10.0,0.35
2018,7,31,19,15,2.0,5.5,1.1,23.9,5.5,5.66,0.0
2018,7,31,19,30,2.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
