Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,31,5,45,13.5,5.0,1.0,21.75,5.5,0.0,0.0
2018,8,31,6,0,27.0,10.0,1.1,21.9,11.0,9.83,0.0
2018,8,31,6,15,131.5,27.5,1.1,22.3,42.5,21.56,8.39
2018,8,31,6,30,236.0,45.0,1.1,22.7,74.0,34.63,23.3
2018,8,31,6,45,315.5,58.0,1.1,23.1,117.5,43.37,31.47
2018,8,31,7,0,395.0,71.0,1.1,23.5,161.0,70.32,42.49
2018,8,31,7,15,451.0,81.5,1.0,24.1,210.0,110.32,66.35
2018,8,31,7,30,507.0,92.0,0.9,24.7,259.0,156.89,100.16
2018,8,31,7,45,547.0,100.0,0.75,25.3,308.5,203.85,137.49
2018,8,31,8,0,587.0,108.0,0.6,25.9,358.0,255.21,179.02
2018,8,31,8,15,616.5,114.5,0.55,26.3,406.5,305.87,220.3
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,359.21,262.63
2018,8,31,8,45,667.5,127.0,0.4,27.15,501.0,411.01,302.2
2018,8,31,9,0,689.0,133.0,0.3,27.6,547.0,464.09,341.05
2018,8,31,9,15,716.0,132.5,0.3,28.1,591.0,514.99,377.69
2018,8,31,9,30,743.0,132.0,0.3,28.6,635.0,568.12,414.64
2018,8,31,9,45,768.5,128.0,0.3,29.1,674.0,616.41,447.24
2018,8,31,10,0,794.0,124.0,0.3,29.6,713.0,665.05,479.13
2018,8,31,10,15,801.0,127.5,0.35,29.9,743.5,707.73,506.54
2018,8,31,10,30,808.0,131.0,0.4,30.2,774.0,748.75,531.64
2018,8,31,10,45,812.0,134.0,0.5,30.5,797.5,785.03,554.32
2018,8,31,11,0,816.0,137.0,0.6,30.8,821.0,819.06,575.55
2018,8,31,11,15,819.0,139.0,0.65,30.85,837.5,848.83,593.84
2018,8,31,11,30,822.0,141.0,0.7,30.9,854.0,875.99,610.54
2018,8,31,11,45,786.5,161.5,0.7,30.9,849.5,884.41,615.04
2018,8,31,12,0,751.0,182.0,0.7,30.9,845.0,888.54,617.26
2018,8,31,12,15,746.0,185.0,0.7,30.95,844.5,899.71,623.81
2018,8,31,12,30,741.0,188.0,0.7,31.0,844.0,907.92,628.56
2018,8,31,12,45,768.0,171.0,0.75,31.05,846.5,923.34,638.75
2018,8,31,13,0,795.0,154.0,0.8,31.1,849.0,935.66,647.06
2018,8,31,13,15,810.5,143.5,0.8,31.1,841.5,940.42,650.15
2018,8,31,13,30,826.0,133.0,0.8,31.1,834.0,936.01,647.91
2018,8,31,13,45,819.0,132.5,0.75,31.1,812.0,928.93,643.37
2018,8,31,14,0,812.0,132.0,0.7,31.1,790.0,913.09,633.64
2018,8,31,14,15,761.0,148.5,0.7,31.1,747.5,872.05,609.54
2018,8,31,14,30,710.0,165.0,0.7,31.1,705.0,833.4,587.0
2018,8,31,14,45,677.5,167.0,0.65,31.05,662.5,791.52,561.46
2018,8,31,15,0,645.0,169.0,0.6,31.0,620.0,748.69,535.11
2018,8,31,15,15,693.0,142.5,0.5,30.85,600.0,740.51,530.46
2018,8,31,15,30,741.0,116.0,0.4,30.7,580.0,724.08,520.13
2018,8,31,15,45,443.0,145.5,0.3,30.6,417.0,503.41,370.34
2018,8,31,16,0,145.0,175.0,0.2,30.5,254.0,289.89,215.67
2018,8,31,16,15,135.0,162.5,0.2,30.3,230.5,264.27,198.85
2018,8,31,16,30,125.0,150.0,0.2,30.1,207.0,239.19,180.7
2018,8,31,16,45,84.5,118.5,0.25,29.9,155.0,175.79,132.97
2018,8,31,17,0,44.0,87.0,0.3,29.7,103.0,111.27,83.2
2018,8,31,17,15,103.0,69.0,0.3,29.25,98.0,123.11,93.07
2018,8,31,17,30,162.0,51.0,0.3,28.8,93.0,133.8,100.58
2018,8,31,17,45,231.0,48.0,0.3,28.4,92.5,148.31,109.23
2018,8,31,18,0,300.0,45.0,0.3,28.0,92.0,155.31,109.64
2018,8,31,18,15,213.0,33.0,0.3,28.0,60.0,102.82,65.75
2018,8,31,18,30,126.0,21.0,0.3,28.0,28.0,54.34,0.0
2018,8,31,18,45,63.0,10.5,0.35,27.4,14.0,19.96,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,1,5,45,24.0,5.5,0.65,22.75,6.0,0.0,0.0
2018,9,1,6,0,48.0,11.0,0.7,22.8,12.0,10.81,0.0
2018,9,1,6,15,137.0,27.5,0.8,23.05,42.0,21.63,7.65
2018,9,1,6,30,226.0,44.0,0.9,23.3,72.0,33.88,22.56
2018,9,1,6,45,306.0,57.5,1.0,23.5,115.0,43.06,31.13
2018,9,1,7,0,386.0,71.0,1.1,23.7,158.0,69.41,42.17
2018,9,1,7,15,435.0,82.5,1.05,24.1,205.0,109.03,66.02
2018,9,1,7,30,484.0,94.0,1.0,24.5,252.0,154.3,99.16
2018,9,1,7,45,438.0,118.5,0.9,24.95,280.5,196.32,135.79
2018,9,1,8,0,392.0,143.0,0.8,25.4,309.0,233.13,168.11
2018,9,1,8,15,382.0,166.5,0.8,25.85,345.5,275.55,202.87
2018,9,1,8,30,372.0,190.0,0.8,26.3,382.0,318.0,236.51
2018,9,1,8,45,428.0,194.5,0.75,26.8,435.5,367.92,274.04
2018,9,1,9,0,484.0,199.0,0.7,27.3,489.0,424.42,315.52
2018,9,1,9,15,601.5,169.5,0.8,27.6,557.0,487.64,362.7
2018,9,1,9,30,719.0,140.0,0.9,27.9,625.0,559.91,415.73
2018,9,1,9,45,751.0,134.5,0.95,28.2,666.5,610.83,451.72
2018,9,1,10,0,783.0,129.0,1.0,28.5,708.0,661.67,487.03
2018,9,1,10,15,792.0,131.5,1.0,28.65,739.0,704.36,515.27
2018,9,1,10,30,801.0,134.0,1.0,28.8,770.0,745.57,540.93
2018,9,1,10,45,807.5,136.0,1.05,29.0,794.0,782.57,564.07
2018,9,1,11,0,814.0,138.0,1.1,29.2,818.0,817.51,585.74
2018,9,1,11,15,818.0,139.0,1.1,29.3,834.5,847.03,603.42
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,873.99,619.45
2018,9,1,11,45,824.0,141.0,1.1,29.55,860.0,896.43,632.51
2018,9,1,12,0,826.0,142.0,1.1,29.7,869.0,915.98,643.81
2018,9,1,12,15,798.0,155.0,1.1,29.75,858.0,916.83,643.87
2018,9,1,12,30,770.0,168.0,1.1,29.8,847.0,913.96,641.98
2018,9,1,12,45,694.5,200.0,1.1,29.85,809.0,885.61,624.37
2018,9,1,13,0,619.0,232.0,1.1,29.9,771.0,850.73,602.71
2018,9,1,13,15,606.0,226.0,1.05,29.9,746.0,833.48,591.84
2018,9,1,13,30,593.0,220.0,1.0,29.9,721.0,813.74,579.19
2018,9,1,13,45,496.5,253.0,0.95,29.9,665.0,750.62,536.26
2018,9,1,14,0,400.0,286.0,0.9,29.9,609.0,690.86,495.24
2018,9,1,14,15,350.5,266.5,0.85,29.85,542.0,619.52,448.25
2018,9,1,14,30,301.0,247.0,0.8,29.8,475.0,538.86,394.22
2018,9,1,14,45,236.5,233.0,0.75,29.75,406.5,461.07,340.21
2018,9,1,15,0,172.0,219.0,0.7,29.7,338.0,385.5,286.39
2018,9,1,15,15,86.0,129.0,0.7,29.55,188.5,205.71,154.88
2018,9,1,15,30,0.0,39.0,0.7,29.4,39.0,37.7,24.13
2018,9,1,15,45,0.0,33.0,0.75,29.3,33.0,31.89,19.77
2018,9,1,16,0,0.0,27.0,0.8,29.2,27.0,26.08,15.23
2018,9,1,16,15,0.0,23.5,0.8,28.8,23.5,22.69,12.62
2018,9,1,16,30,0.0,20.0,0.8,28.4,20.0,19.31,9.98
2018,9,1,16,45,0.0,17.5,0.85,28.0,17.5,16.89,8.09
2018,9,1,17,0,0.0,15.0,0.9,27.6,15.0,14.47,6.17
2018,9,1,17,15,0.0,12.0,0.8,27.1,12.0,11.57,3.84
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,8.68,1.47
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,7.23,0.25
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,6.0,4.0,1.4,21.0,4.0,3.93,0.0
2018,9,2,6,15,3.0,10.0,1.45,21.3,10.0,9.72,0.0
2018,9,2,6,30,0.0,16.0,1.5,21.6,16.0,15.43,7.26
2018,9,2,6,45,0.0,26.5,1.55,21.95,26.5,25.57,16.35
2018,9,2,7,0,0.0,37.0,1.6,22.3,37.0,35.72,23.94
2018,9,2,7,15,0.0,56.5,1.45,22.75,56.5,54.6,39.58
2018,9,2,7,30,0.0,76.0,1.3,23.2,76.0,72.93,54.49
2018,9,2,7,45,0.0,74.0,1.2,23.7,74.0,71.47,53.05
2018,9,2,8,0,0.0,72.0,1.1,24.2,72.0,69.61,51.27
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,74.94,55.27
2018,9,2,8,30,0.0,83.0,0.9,25.2,83.0,80.28,59.2
2018,9,2,8,45,2.0,115.5,0.8,25.7,116.5,112.23,84.07
2018,9,2,9,0,4.0,148.0,0.7,26.2,150.0,144.37,108.49
2018,9,2,9,15,19.5,204.5,0.65,26.8,217.5,206.84,155.46
2018,9,2,9,30,35.0,261.0,0.6,27.4,285.0,270.67,201.9
2018,9,2,9,45,114.0,301.0,0.55,28.0,384.0,362.34,268.13
2018,9,2,10,0,193.0,341.0,0.5,28.6,483.0,461.21,336.77
2018,9,2,10,15,213.5,356.5,0.4,28.95,520.0,501.2,362.08
2018,9,2,10,30,234.0,372.0,0.3,29.3,557.0,542.38,388.03
2018,9,2,10,45,221.0,386.0,0.2,29.65,565.0,556.46,394.79
2018,9,2,11,0,208.0,400.0,0.1,30.0,573.0,569.12,400.84
2018,9,2,11,15,171.0,408.0,0.2,30.2,552.0,553.93,390.12
2018,9,2,11,30,134.0,416.0,0.3,30.4,531.0,536.19,378.0
2018,9,2,11,45,223.0,399.0,0.45,30.55,593.5,604.71,427.1
2018,9,2,12,0,312.0,382.0,0.6,30.7,656.0,681.42,479.86
2018,9,2,12,15,567.0,262.5,0.7,30.75,761.0,812.59,571.27
2018,9,2,12,30,822.0,143.0,0.8,30.8,866.0,936.13,649.43
2018,9,2,12,45,827.5,138.0,0.85,30.85,861.0,937.98,649.81
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,941.84,653.16
2018,9,2,13,15,829.5,131.5,0.95,30.9,841.0,937.46,651.71
2018,9,2,13,30,826.0,130.0,1.0,30.9,826.0,929.87,648.49
2018,9,2,13,45,820.0,129.0,1.05,30.9,804.0,922.98,645.8
2018,9,2,14,0,814.0,128.0,1.1,30.9,782.0,907.38,637.78
2018,9,2,14,15,805.0,126.5,1.15,30.8,753.0,885.51,626.2
2018,9,2,14,30,796.0,125.0,1.2,30.7,724.0,860.9,612.89
2018,9,2,14,45,724.5,144.0,1.2,30.6,669.0,804.32,578.28
2018,9,2,15,0,653.0,163.0,1.2,30.5,614.0,745.98,542.2
2018,9,2,15,15,595.5,167.0,1.2,30.35,559.0,684.11,502.48
2018,9,2,15,30,538.0,171.0,1.2,30.2,504.0,619.78,459.55
2018,9,2,15,45,482.5,169.5,1.15,30.05,450.5,557.5,416.73
2018,9,2,16,0,427.0,168.0,1.1,29.9,397.0,497.9,374.85
2018,9,2,16,15,427.5,151.0,1.1,29.6,361.0,461.83,350.5
2018,9,2,16,30,428.0,134.0,1.1,29.3,325.0,424.48,324.28
2018,9,2,16,45,434.0,117.5,1.05,29.05,290.0,389.68,298.81
2018,9,2,17,0,440.0,101.0,1.0,28.8,255.0,353.27,271.1
2018,9,2,17,15,357.5,93.0,0.9,28.25,204.5,282.9,216.56
2018,9,2,17,30,275.0,85.0,0.8,27.7,154.0,220.56,167.25
2018,9,2,17,45,196.5,68.0,0.7,27.15,111.0,152.69,113.09
2018,9,2,18,0,118.0,51.0,0.6,26.6,68.0,99.12,70.06
2018,9,2,18,15,80.5,33.5,0.6,26.6,43.0,64.16,39.68
2018,9,2,18,30,43.0,16.0,0.6,26.6,18.0,27.87,0.0
2018,9,2,18,45,21.5,8.0,0.6,25.95,9.0,7.86,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,9.83,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,18.81,4.17
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,29.77,19.01
2018,9,3,6,45,384.0,48.5,1.45,23.55,117.5,36.07,25.12
2018,9,3,7,0,470.0,59.0,1.6,23.9,162.0,61.04,33.96
2018,9,3,7,15,528.5,65.5,1.55,24.4,211.5,101.58,56.43
2018,9,3,7,30,587.0,72.0,1.5,24.9,261.0,149.0,90.63
2018,9,3,7,45,627.0,78.0,1.45,25.4,312.0,198.72,130.9
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,252.69,175.85
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,305.39,220.11
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,362.25,266.55
2018,9,3,8,45,743.5,97.0,1.25,27.2,508.5,415.45,309.04
2018,9,3,9,0,764.0,101.0,1.2,27.6,555.0,469.65,350.76
2018,9,3,9,15,778.0,105.0,1.15,27.9,597.0,521.09,389.14
2018,9,3,9,30,792.0,109.0,1.1,28.2,639.0,572.35,425.99
2018,9,3,9,45,802.0,112.0,1.0,28.55,675.5,619.66,458.32
2018,9,3,10,0,812.0,115.0,0.9,28.9,712.0,665.91,488.66
2018,9,3,10,15,774.0,136.5,0.9,29.15,725.0,694.67,506.7
2018,9,3,10,30,736.0,158.0,0.9,29.4,738.0,718.32,520.85
2018,9,3,10,45,776.0,145.5,0.85,29.6,774.0,765.28,549.47
2018,9,3,11,0,816.0,133.0,0.8,29.8,810.0,812.22,577.2
2018,9,3,11,15,807.0,140.0,0.85,30.0,821.0,836.68,591.84
2018,9,3,11,30,798.0,147.0,0.9,30.2,832.0,857.95,604.76
2018,9,3,11,45,715.0,189.0,0.9,30.35,808.0,847.27,597.14
2018,9,3,12,0,632.0,231.0,0.9,30.5,784.0,829.16,585.06
2018,9,3,12,15,560.5,268.0,0.95,30.55,758.5,811.32,572.54
2018,9,3,12,30,489.0,305.0,1.0,30.6,733.0,788.69,556.86
2018,9,3,12,45,344.5,357.0,1.0,30.7,657.5,703.62,498.4
2018,9,3,13,0,200.0,409.0,1.0,30.8,582.0,615.49,437.0
2018,9,3,13,15,279.0,358.0,1.0,30.8,594.5,647.02,461.86
2018,9,3,13,30,358.0,307.0,1.0,30.8,607.0,676.91,484.38
2018,9,3,13,45,495.0,260.5,1.0,30.8,663.5,755.48,539.49
2018,9,3,14,0,632.0,214.0,1.0,30.8,720.0,832.11,591.47
2018,9,3,14,15,674.0,187.0,1.0,30.8,708.5,832.75,591.81
2018,9,3,14,30,716.0,160.0,1.0,30.8,697.0,828.72,590.21
2018,9,3,14,45,699.5,156.0,1.0,30.8,659.0,794.11,569.2
2018,9,3,15,0,683.0,152.0,1.0,30.8,621.0,757.74,547.22
2018,9,3,15,15,602.5,170.5,1.0,30.75,565.5,692.1,504.94
2018,9,3,15,30,522.0,189.0,1.0,30.7,510.0,625.75,460.22
2018,9,3,15,45,533.0,163.5,0.95,30.65,468.5,587.3,435.64
2018,9,3,16,0,544.0,138.0,0.9,30.6,427.0,550.18,411.06
2018,9,3,16,15,583.0,118.5,0.9,30.4,400.5,531.83,399.79
2018,9,3,16,30,622.0,99.0,0.9,30.2,374.0,508.28,383.97
2018,9,3,16,45,591.0,90.0,0.9,29.95,324.5,451.11,342.55
2018,9,3,17,0,560.0,81.0,0.9,29.7,275.0,395.56,301.08
2018,9,3,17,15,318.5,60.0,0.85,29.2,166.5,225.06,171.77
2018,9,3,17,30,77.0,39.0,0.8,28.7,58.0,77.09,55.94
2018,9,3,17,45,135.5,35.5,0.75,28.15,59.0,96.24,69.62
2018,9,3,18,0,194.0,32.0,0.7,27.6,60.0,103.96,71.89
2018,9,3,18,15,152.0,25.0,0.7,27.6,41.0,75.92,45.04
2018,9,3,18,30,110.0,18.0,0.7,27.6,22.0,39.29,0.0
2018,9,3,18,45,55.0,9.0,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,2.5,3.0,0.9,22.7,3.0,0.0,0.0
2018,9,4,6,0,5.0,6.0,1.0,22.9,6.0,5.9,0.0
2018,9,4,6,15,89.0,22.5,1.15,23.3,32.5,18.9,3.03
2018,9,4,6,30,173.0,39.0,1.3,23.7,59.0,29.96,19.04
2018,9,4,6,45,257.0,53.5,1.45,24.1,100.5,40.09,28.43
2018,9,4,7,0,341.0,68.0,1.6,24.5,142.0,63.8,39.18
2018,9,4,7,15,434.5,76.0,1.55,25.1,197.0,101.79,60.22
2018,9,4,7,30,528.0,84.0,1.5,25.7,252.0,150.31,93.8
2018,9,4,7,45,554.0,94.0,1.4,26.35,298.5,197.33,131.83
2018,9,4,8,0,580.0,104.0,1.3,27.0,345.0,247.09,172.99
2018,9,4,8,15,512.0,135.5,1.3,27.55,368.5,288.5,209.55
2018,9,4,8,30,444.0,167.0,1.3,28.1,392.0,322.04,238.18
2018,9,4,8,45,552.0,151.0,1.25,28.7,459.0,380.87,282.75
2018,9,4,9,0,660.0,135.0,1.2,29.3,526.0,449.15,333.61
2018,9,4,9,15,559.5,187.5,1.25,29.65,536.0,479.76,355.95
2018,9,4,9,30,459.0,240.0,1.3,30.0,546.0,500.03,369.62
2018,9,4,9,45,385.0,280.5,1.3,30.35,547.5,514.75,378.55
2018,9,4,10,0,311.0,321.0,1.3,30.7,549.0,522.85,382.15
2018,9,4,10,15,285.5,344.5,1.3,30.9,560.5,542.75,394.73
2018,9,4,10,30,260.0,368.0,1.3,31.1,572.0,560.12,405.18
2018,9,4,10,45,281.5,369.0,1.35,31.25,596.5,590.25,425.83
2018,9,4,11,0,303.0,370.0,1.4,31.4,621.0,620.89,446.58
2018,9,4,11,15,256.0,386.5,1.4,31.5,601.5,608.88,436.66
2018,9,4,11,30,209.0,403.0,1.4,31.6,582.0,589.01,421.8
2018,9,4,11,45,228.0,406.5,1.45,31.7,603.5,616.57,440.9
2018,9,4,12,0,247.0,410.0,1.5,31.8,625.0,649.88,463.25
2018,9,4,12,15,356.0,356.5,1.55,31.85,667.0,702.8,501.92
2018,9,4,12,30,465.0,303.0,1.6,31.9,709.0,763.33,544.79
2018,9,4,12,45,453.0,293.5,1.6,31.9,686.5,747.6,534.19
2018,9,4,13,0,441.0,284.0,1.6,31.9,664.0,729.71,522.9
2018,9,4,13,15,579.0,235.0,1.6,31.85,724.5,814.09,582.03
2018,9,4,13,30,717.0,186.0,1.6,31.8,785.0,892.21,632.67
2018,9,4,13,45,516.5,265.5,1.6,31.8,691.0,780.14,557.57
2018,9,4,14,0,316.0,345.0,1.6,31.8,597.0,665.32,477.7
2018,9,4,14,15,300.5,323.0,1.6,31.7,555.0,623.88,451.72
2018,9,4,14,30,285.0,301.0,1.6,31.6,513.0,581.61,424.19
2018,9,4,14,45,508.5,218.0,1.6,31.5,574.0,689.61,504.83
2018,9,4,15,0,732.0,135.0,1.6,31.4,635.0,778.49,567.03
2018,9,4,15,15,536.0,175.0,1.55,31.3,528.5,641.3,473.33
2018,9,4,15,30,340.0,215.0,1.5,31.2,422.0,502.08,374.33
2018,9,4,15,45,252.5,206.0,1.45,31.1,353.0,415.61,312.5
2018,9,4,16,0,165.0,197.0,1.4,31.0,284.0,327.31,247.42
2018,9,4,16,15,84.0,128.5,1.35,30.75,172.5,192.07,145.78
2018,9,4,16,30,3.0,60.0,1.3,30.5,61.0,59.84,42.05
2018,9,4,16,45,6.5,59.0,1.2,30.2,61.0,60.72,43.14
2018,9,4,17,0,10.0,58.0,1.1,29.9,61.0,61.25,43.73
2018,9,4,17,15,5.0,60.0,1.0,29.3,61.5,60.33,43.05
2018,9,4,17,30,0.0,62.0,0.9,28.7,62.0,60.78,43.37
2018,9,4,17,45,0.0,47.5,0.8,28.15,47.5,46.39,31.6
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,31.92,19.58
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,21.02,9.15
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,10.0,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,19.5,4.5,0.55,22.7,4.5,0.0,0.0
2018,9,5,6,0,39.0,9.0,0.6,22.7,9.0,8.85,0.0
2018,9,5,6,15,115.5,23.5,0.75,23.2,34.5,18.5,1.46
2018,9,5,6,30,192.0,38.0,0.9,23.7,60.0,29.22,18.36
2018,9,5,6,45,289.0,51.0,1.0,24.2,103.5,38.18,26.78
2018,9,5,7,0,386.0,64.0,1.1,24.7,147.0,61.49,36.57
2018,9,5,7,15,479.5,70.0,1.15,25.45,202.0,99.9,56.91
2018,9,5,7,30,573.0,76.0,1.2,26.2,257.0,149.1,90.68
2018,9,5,7,45,621.0,80.0,1.3,26.95,309.0,197.8,129.34
2018,9,5,8,0,669.0,84.0,1.4,27.7,361.0,251.69,173.57
2018,9,5,8,15,677.5,92.0,1.5,28.1,404.0,301.41,215.96
2018,9,5,8,30,686.0,100.0,1.6,28.5,447.0,351.38,257.64
2018,9,5,8,45,571.0,147.5,1.7,28.9,455.5,385.24,286.58
2018,9,5,9,0,456.0,195.0,1.8,29.3,464.0,405.36,303.11
2018,9,5,9,15,402.5,230.5,1.85,29.6,481.0,435.47,325.45
2018,9,5,9,30,349.0,266.0,1.9,29.9,498.0,459.38,342.19
2018,9,5,9,45,279.0,302.5,1.95,30.2,494.5,468.47,347.37
2018,9,5,10,0,209.0,339.0,2.0,30.5,491.0,469.85,346.53
2018,9,5,10,15,362.5,299.0,2.05,30.75,577.0,553.69,408.47
2018,9,5,10,30,516.0,259.0,2.1,31.0,663.0,649.32,476.91
2018,9,5,10,45,535.5,259.5,2.1,31.2,690.5,686.05,501.13
2018,9,5,11,0,555.0,260.0,2.1,31.4,718.0,722.37,525.16
2018,9,5,11,15,439.5,308.5,2.1,31.6,675.5,691.03,500.38
2018,9,5,11,30,324.0,357.0,2.1,31.8,633.0,647.98,467.96
2018,9,5,11,45,337.5,358.0,2.15,31.95,648.5,670.78,483.81
2018,9,5,12,0,351.0,359.0,2.2,32.1,664.0,692.83,498.64
2018,9,5,12,15,441.5,315.5,2.15,32.2,699.5,746.19,536.23
2018,9,5,12,30,532.0,272.0,2.1,32.3,735.0,793.74,569.37
2018,9,5,12,45,499.0,298.0,2.1,32.35,729.5,795.29,568.7
2018,9,5,13,0,466.0,324.0,2.1,32.4,724.0,794.52,566.96
2018,9,5,13,15,554.0,273.5,2.1,32.4,740.5,827.0,591.37
2018,9,5,13,30,642.0,223.0,2.1,32.4,757.0,859.07,614.89
2018,9,5,13,45,661.5,208.0,2.05,32.4,745.0,857.46,613.75
2018,9,5,14,0,681.0,193.0,2.0,32.4,733.0,852.56,610.92
2018,9,5,14,15,660.0,194.5,1.95,32.3,701.5,825.12,593.85
2018,9,5,14,30,639.0,196.0,1.9,32.2,670.0,795.81,575.72
2018,9,5,14,45,648.0,181.0,1.85,32.1,641.0,773.29,562.06
2018,9,5,15,0,657.0,166.0,1.8,32.0,612.0,747.79,546.35
2018,9,5,15,15,666.0,148.5,1.75,31.85,576.0,716.55,526.86
2018,9,5,15,30,675.0,131.0,1.7,31.7,540.0,682.26,505.22
2018,9,5,15,45,701.0,114.0,1.65,31.5,508.5,658.08,490.46
2018,9,5,16,0,727.0,97.0,1.6,31.3,477.0,627.55,470.96
2018,9,5,16,15,698.5,92.5,1.55,31.05,427.5,575.2,434.41
2018,9,5,16,30,670.0,88.0,1.5,30.8,378.0,521.45,396.02
2018,9,5,16,45,631.0,83.0,1.45,30.5,327.5,462.12,352.42
2018,9,5,17,0,592.0,78.0,1.4,30.2,277.0,405.1,309.07
2018,9,5,17,15,537.0,70.5,1.25,29.35,227.0,340.5,258.91
2018,9,5,17,30,482.0,63.0,1.1,28.5,177.0,280.61,210.71
2018,9,5,17,45,398.0,52.5,0.95,27.65,130.5,212.25,155.12
2018,9,5,18,0,314.0,42.0,0.8,26.8,84.0,152.65,105.74
2018,9,5,18,15,184.0,27.0,0.8,26.8,49.0,84.95,46.79
2018,9,5,18,30,54.0,12.0,0.8,26.8,14.0,22.01,0.0
2018,9,5,18,45,27.0,6.0,0.85,25.9,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,7.86,0.0
2018,9,6,6,15,165.5,22.5,0.8,21.85,38.5,17.73,0.0
2018,9,6,6,30,279.0,37.0,0.9,22.4,68.0,28.5,17.79
2018,9,6,6,45,370.5,48.0,1.05,22.95,112.5,36.16,25.19
2018,9,6,7,0,462.0,59.0,1.2,23.5,157.0,59.01,33.49
2018,9,6,7,15,523.0,66.0,1.25,24.3,206.5,99.56,55.32
2018,9,6,7,30,584.0,73.0,1.3,25.1,256.0,147.32,89.22
2018,9,6,7,45,627.0,78.0,1.35,25.9,307.5,196.5,128.61
2018,9,6,8,0,670.0,83.0,1.4,26.7,359.0,250.27,173.05
2018,9,6,8,15,699.5,88.0,1.35,27.25,409.0,304.03,217.93
2018,9,6,8,30,729.0,93.0,1.3,27.8,459.0,362.1,265.06
2018,9,6,8,45,751.0,96.0,1.25,28.4,506.0,415.27,307.21
2018,9,6,9,0,773.0,99.0,1.2,29.0,553.0,469.57,348.65
2018,9,6,9,15,787.0,103.0,1.05,29.4,595.0,521.41,386.45
2018,9,6,9,30,801.0,107.0,0.9,29.8,637.0,573.03,422.34
2018,9,6,9,45,778.0,122.5,0.8,30.2,662.0,612.15,448.06
2018,9,6,10,0,755.0,138.0,0.7,30.6,687.0,647.38,470.03
2018,9,6,10,15,577.5,215.0,0.65,30.85,645.5,628.6,453.24
2018,9,6,10,30,400.0,292.0,0.6,31.1,604.0,593.61,425.41
2018,9,6,10,45,487.0,264.5,0.5,31.4,656.5,652.19,464.67
2018,9,6,11,0,574.0,237.0,0.4,31.7,709.0,715.73,504.91
2018,9,6,11,15,555.0,251.0,0.35,31.9,715.0,732.5,512.97
2018,9,6,11,30,536.0,265.0,0.3,32.1,721.0,745.26,518.98
2018,9,6,11,45,415.0,326.5,0.25,32.35,681.5,713.15,493.87
2018,9,6,12,0,294.0,388.0,0.2,32.6,642.0,670.06,462.3
2018,9,6,12,15,432.5,327.0,0.2,32.7,701.5,749.0,516.16
2018,9,6,12,30,571.0,266.0,0.2,32.8,761.0,825.2,565.59
2018,9,6,12,45,517.5,285.5,0.15,32.95,731.0,799.04,546.36
2018,9,6,13,0,464.0,305.0,0.1,33.1,701.0,772.15,528.13
2018,9,6,13,15,501.5,284.0,0.1,33.1,705.0,787.25,539.24
2018,9,6,13,30,539.0,263.0,0.1,33.1,709.0,799.74,548.21
2018,9,6,13,45,533.5,257.5,0.1,33.15,689.0,785.55,539.76
2018,9,6,14,0,528.0,252.0,0.1,33.2,669.0,769.27,530.4
2018,9,6,14,15,480.5,262.5,0.1,33.1,630.5,730.02,505.97
2018,9,6,14,30,433.0,273.0,0.1,33.0,592.0,690.52,481.35
2018,9,6,14,45,440.5,251.0,0.1,32.95,561.5,664.14,466.5
2018,9,6,15,0,448.0,229.0,0.1,32.9,531.0,635.54,449.86
2018,9,6,15,15,295.0,245.5,0.15,32.75,439.0,508.3,364.68
2018,9,6,15,30,142.0,262.0,0.2,32.6,347.0,391.07,283.41
2018,9,6,15,45,145.0,234.0,0.25,32.5,315.0,358.41,262.93
2018,9,6,16,0,148.0,206.0,0.3,32.4,283.0,324.96,240.62
2018,9,6,16,15,158.5,175.0,0.35,32.15,249.5,292.26,218.57
2018,9,6,16,30,169.0,144.0,0.4,31.9,216.0,258.09,194.69
2018,9,6,16,45,206.0,121.0,0.4,31.7,197.5,252.69,191.44
2018,9,6,17,0,243.0,98.0,0.4,31.5,179.0,236.25,179.06
2018,9,6,17,15,337.5,79.5,0.45,30.8,170.0,253.91,191.62
2018,9,6,17,30,432.0,61.0,0.5,30.1,161.0,256.33,190.31
2018,9,6,17,45,374.0,51.5,0.5,29.4,121.5,201.26,145.07
2018,9,6,18,0,316.0,42.0,0.5,28.7,82.0,151.99,103.58
2018,9,6,18,15,200.0,27.5,0.5,28.7,48.5,88.13,44.8
2018,9,6,18,30,84.0,13.0,0.5,28.7,15.0,28.37,0.0
2018,9,6,18,45,42.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.5,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,45.0,8.0,0.7,21.8,8.0,7.86,0.0
2018,9,7,6,15,150.0,22.5,0.8,22.4,36.0,17.79,0.0
2018,9,7,6,30,255.0,37.0,0.9,23.0,64.0,28.57,17.69
2018,9,7,6,45,336.5,47.5,1.0,23.65,105.0,35.86,24.83
2018,9,7,7,0,418.0,58.0,1.1,24.3,146.0,56.23,32.28
2018,9,7,7,15,465.5,70.0,1.0,25.15,194.0,97.51,55.79
2018,9,7,7,30,513.0,82.0,0.9,26.0,242.0,144.41,89.41
2018,9,7,7,45,555.5,90.0,0.75,26.85,292.0,192.05,126.77
2018,9,7,8,0,598.0,98.0,0.6,27.7,342.0,244.34,168.71
2018,9,7,8,15,563.5,122.0,0.5,28.25,376.5,291.34,208.22
2018,9,7,8,30,529.0,146.0,0.4,28.8,411.0,333.41,242.18
2018,9,7,8,45,635.0,128.0,0.3,29.4,477.0,393.18,286.33
2018,9,7,9,0,741.0,110.0,0.2,30.0,543.0,463.84,337.06
2018,9,7,9,15,754.0,115.5,0.25,30.35,585.0,515.01,374.13
2018,9,7,9,30,767.0,121.0,0.3,30.7,627.0,565.96,410.03
2018,9,7,9,45,701.0,152.5,0.4,31.05,635.5,591.46,427.47
2018,9,7,10,0,635.0,184.0,0.5,31.4,644.0,610.5,440.02
2018,9,7,10,15,405.5,275.5,0.55,31.65,574.0,563.03,404.17
2018,9,7,10,30,176.0,367.0,0.6,31.9,504.0,493.29,352.28
2018,9,7,10,45,164.5,370.0,0.65,32.15,501.0,495.75,354.12
2018,9,7,11,0,153.0,373.0,0.7,32.4,498.0,496.87,354.37
2018,9,7,11,15,226.0,380.5,0.75,32.55,569.5,572.9,406.88
2018,9,7,11,30,299.0,388.0,0.8,32.7,641.0,656.91,462.71
2018,9,7,11,45,215.5,401.0,0.8,32.85,584.5,599.35,421.94
2018,9,7,12,0,132.0,414.0,0.8,33.0,528.0,542.56,382.27
2018,9,7,12,15,166.0,412.5,0.85,33.05,556.0,576.7,406.67
2018,9,7,12,30,200.0,411.0,0.9,33.1,584.0,610.96,430.23
2018,9,7,12,45,353.5,351.0,0.95,33.2,653.0,704.13,495.63
2018,9,7,13,0,507.0,291.0,1.0,33.3,722.0,797.55,558.98
2018,9,7,13,15,591.0,251.5,1.05,33.3,745.0,839.34,587.52
2018,9,7,13,30,675.0,212.0,1.1,33.3,768.0,876.07,612.54
2018,9,7,13,45,701.5,191.5,1.15,33.25,755.5,874.47,612.57
2018,9,7,14,0,728.0,171.0,1.2,33.2,743.0,869.12,610.82
2018,9,7,14,15,609.0,212.0,1.2,33.1,677.5,794.51,564.21
2018,9,7,14,30,490.0,253.0,1.2,33.0,612.0,718.62,513.87
2018,9,7,14,45,305.0,246.0,1.25,32.9,465.5,531.71,387.7
2018,9,7,15,0,120.0,239.0,1.3,32.8,319.0,353.75,260.7
2018,9,7,15,15,79.5,173.0,1.3,32.6,224.5,246.69,183.84
2018,9,7,15,30,39.0,107.0,1.3,32.4,130.0,137.12,101.61
2018,9,7,15,45,78.0,131.0,1.3,32.25,172.5,195.65,147.64
2018,9,7,16,0,117.0,155.0,1.3,32.1,215.0,246.46,186.8
2018,9,7,16,15,171.5,152.5,1.25,31.8,230.5,275.24,209.62
2018,9,7,16,30,226.0,150.0,1.2,31.5,246.0,305.98,233.35
2018,9,7,16,45,173.0,124.5,1.2,31.15,192.0,237.74,181.55
2018,9,7,17,0,120.0,99.0,1.2,30.8,138.0,168.23,127.97
2018,9,7,17,15,108.5,84.0,1.1,30.05,114.5,141.15,106.66
2018,9,7,17,30,97.0,69.0,1.0,29.3,91.0,115.13,85.49
2018,9,7,17,45,88.0,53.5,0.9,28.5,69.5,90.52,64.9
2018,9,7,18,0,79.0,38.0,0.8,27.7,48.0,70.91,47.63
2018,9,7,18,15,48.0,23.5,0.8,27.7,28.5,38.67,15.73
2018,9,7,18,30,17.0,9.0,0.8,27.7,9.0,11.94,0.0
2018,9,7,18,45,8.5,4.5,0.8,26.9,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,7.86,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.9,34.5,18.28,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.3,61.0,29.48,18.39
2018,9,8,6,45,304.0,51.0,0.4,22.7,102.5,38.46,27.14
2018,9,8,7,0,386.0,64.0,0.4,23.1,144.0,59.83,36.3
2018,9,8,7,15,335.5,85.0,0.45,23.9,169.0,98.52,61.94
2018,9,8,7,30,285.0,106.0,0.5,24.7,194.0,134.16,91.09
2018,9,8,7,45,288.5,129.0,0.5,25.5,232.5,173.74,122.75
2018,9,8,8,0,292.0,152.0,0.5,26.3,271.0,213.86,154.92
2018,9,8,8,15,267.5,179.0,0.55,27.0,299.0,249.04,183.53
2018,9,8,8,30,243.0,206.0,0.6,27.7,327.0,281.53,209.04
2018,9,8,8,45,240.0,230.0,0.65,28.4,359.5,317.81,236.16
2018,9,8,9,0,237.0,254.0,0.7,29.1,392.0,354.16,262.5
2018,9,8,9,15,245.5,274.0,0.75,29.45,426.5,391.43,289.24
2018,9,8,9,30,254.0,294.0,0.8,29.8,461.0,429.75,316.18
2018,9,8,9,45,253.5,313.0,0.8,30.2,488.0,461.93,337.87
2018,9,8,10,0,253.0,332.0,0.8,30.6,515.0,493.65,358.8
2018,9,8,10,15,268.0,345.5,0.8,30.85,546.5,530.6,383.44
2018,9,8,10,30,283.0,359.0,0.8,31.1,578.0,568.11,408.01
2018,9,8,10,45,288.0,370.0,0.85,31.3,599.0,595.71,425.98
2018,9,8,11,0,293.0,381.0,0.9,31.5,620.0,622.83,443.57
2018,9,8,11,15,282.0,392.5,0.9,31.65,626.5,636.36,451.38
2018,9,8,11,30,271.0,404.0,0.9,31.8,633.0,648.44,458.32
2018,9,8,11,45,266.0,408.5,0.9,31.95,635.0,657.37,463.48
2018,9,8,12,0,261.0,413.0,0.9,32.1,637.0,665.11,467.9
2018,9,8,12,15,235.0,415.5,0.9,32.2,617.5,643.61,453.13
2018,9,8,12,30,209.0,418.0,0.9,32.3,598.0,626.54,441.37
2018,9,8,12,45,168.5,414.0,0.85,32.35,558.0,587.68,414.59
2018,9,8,13,0,128.0,410.0,0.8,32.4,518.0,547.67,387.02
2018,9,8,13,15,118.0,401.5,0.8,32.35,500.0,531.0,376.39
2018,9,8,13,30,108.0,393.0,0.8,32.3,482.0,505.12,359.44
2018,9,8,13,45,90.5,371.0,0.8,32.3,444.0,465.82,333.07
2018,9,8,14,0,73.0,349.0,0.8,32.3,406.0,426.39,306.39
2018,9,8,14,15,42.5,275.5,0.85,32.2,308.5,320.1,232.56
2018,9,8,14,30,12.0,202.0,0.9,32.1,211.0,209.5,152.93
2018,9,8,14,45,6.0,145.0,0.9,32.0,149.5,146.79,106.97
2018,9,8,15,0,0.0,88.0,0.9,31.9,88.0,85.18,60.44
2018,9,8,15,15,7.0,83.0,0.9,31.7,87.0,85.93,61.62
2018,9,8,15,30,14.0,78.0,0.9,31.5,86.0,88.18,63.85
2018,9,8,15,45,80.0,136.5,0.9,31.35,177.5,202.92,153.61
2018,9,8,16,0,146.0,195.0,0.9,31.2,269.0,310.78,234.84
2018,9,8,16,15,102.0,169.0,0.9,30.9,218.0,248.29,187.78
2018,9,8,16,30,58.0,143.0,0.9,30.6,167.0,182.95,138.4
2018,9,8,16,45,60.0,127.0,0.9,30.3,149.0,165.12,125.28
2018,9,8,17,0,62.0,111.0,0.9,30.0,131.0,147.01,111.39
2018,9,8,17,15,40.0,93.5,0.85,29.3,105.5,116.0,87.0
2018,9,8,17,30,18.0,76.0,0.8,28.6,80.0,87.25,64.09
2018,9,8,17,45,10.5,56.5,0.75,27.9,58.5,60.85,42.7
2018,9,8,18,0,3.0,37.0,0.7,27.2,37.0,38.16,23.97
2018,9,8,18,15,1.5,21.5,0.7,27.2,21.5,21.72,5.27
2018,9,8,18,30,0.0,6.0,0.7,27.2,6.0,5.9,0.0
2018,9,8,18,45,0.0,3.0,0.8,26.3,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.9,20.2,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.2,4.0,3.93,0.0
2018,9,9,6,15,3.5,17.0,2.0,20.45,17.0,16.24,0.0
2018,9,9,6,30,0.0,30.0,2.0,20.7,30.0,28.48,17.52
2018,9,9,6,45,18.5,45.0,2.05,20.95,49.0,41.37,29.75
2018,9,9,7,0,37.0,60.0,2.1,21.2,68.0,56.05,40.03
2018,9,9,7,15,33.0,79.0,2.05,21.6,87.5,75.58,55.7
2018,9,9,7,30,29.0,98.0,2.0,22.0,107.0,94.91,71.52
2018,9,9,7,45,17.0,79.0,1.9,22.45,84.5,78.6,58.56
2018,9,9,8,0,5.0,60.0,1.8,22.9,62.0,59.28,43.05
2018,9,9,8,15,2.5,60.5,1.7,23.4,61.5,59.27,42.9
2018,9,9,8,30,0.0,61.0,1.6,23.9,61.0,58.96,42.46
2018,9,9,8,45,5.0,121.0,1.5,24.4,124.0,118.7,89.92
2018,9,9,9,0,10.0,181.0,1.4,24.9,187.0,178.43,135.99
2018,9,9,9,15,11.5,199.0,1.35,25.35,206.5,197.3,149.71
2018,9,9,9,30,13.0,217.0,1.3,25.8,226.0,216.38,163.53
2018,9,9,9,45,15.5,233.0,1.2,26.25,244.0,234.38,176.33
2018,9,9,10,0,18.0,249.0,1.1,26.7,262.0,252.64,189.15
2018,9,9,10,15,14.5,218.5,1.1,27.05,229.0,221.87,165.6
2018,9,9,10,30,11.0,188.0,1.1,27.4,196.0,190.5,141.72
2018,9,9,10,45,7.0,167.0,1.15,27.75,172.0,167.5,124.06
2018,9,9,11,0,3.0,146.0,1.2,28.1,148.0,144.12,106.03
2018,9,9,11,15,1.5,121.0,1.15,28.3,122.0,118.65,86.47
2018,9,9,11,30,0.0,96.0,1.1,28.5,96.0,93.07,66.76
2018,9,9,11,45,3.0,133.5,1.1,28.75,136.0,132.37,96.79
2018,9,9,12,0,6.0,171.0,1.1,29.0,176.0,172.0,126.51
2018,9,9,12,15,7.5,189.5,1.1,29.1,196.0,191.83,141.15
2018,9,9,12,30,9.0,208.0,1.1,29.2,216.0,211.77,155.86
2018,9,9,12,45,9.5,213.5,1.1,29.35,221.5,217.95,160.3
2018,9,9,13,0,10.0,219.0,1.1,29.5,227.0,224.12,164.82
2018,9,9,13,15,12.0,238.5,1.1,29.5,248.0,245.76,180.84
2018,9,9,13,30,14.0,258.0,1.1,29.5,269.0,267.56,196.85
2018,9,9,13,45,11.0,232.0,1.1,29.55,240.5,238.67,175.73
2018,9,9,14,0,8.0,206.0,1.1,29.6,212.0,209.8,154.65
2018,9,9,14,15,11.5,217.0,1.1,29.5,225.5,224.22,165.87
2018,9,9,14,30,15.0,228.0,1.1,29.4,239.0,238.67,176.98
2018,9,9,14,45,24.5,243.0,1.1,29.35,260.0,269.97,200.69
2018,9,9,15,0,34.0,258.0,1.1,29.3,281.0,294.46,219.25
2018,9,9,15,15,71.5,247.0,1.1,29.1,290.5,312.68,234.48
2018,9,9,15,30,109.0,236.0,1.1,28.9,300.0,336.38,253.59
2018,9,9,15,45,74.0,203.0,1.15,28.7,245.0,263.92,199.97
2018,9,9,16,0,39.0,170.0,1.2,28.5,190.0,201.97,153.3
2018,9,9,16,15,24.0,154.5,1.25,28.2,166.5,174.9,132.96
2018,9,9,16,30,9.0,139.0,1.3,27.9,143.0,144.19,109.37
2018,9,9,16,45,4.5,106.0,1.3,27.55,108.0,107.35,80.76
2018,9,9,17,0,0.0,73.0,1.3,27.2,73.0,71.11,52.05
2018,9,9,17,15,0.0,53.5,1.25,26.6,53.5,51.69,36.51
2018,9,9,17,30,0.0,34.0,1.2,26.0,34.0,32.82,21.13
2018,9,9,17,45,17.5,26.0,1.1,25.35,28.0,31.28,19.37
2018,9,9,18,0,35.0,18.0,1.0,24.7,22.0,29.5,16.59
2018,9,9,18,15,18.5,10.5,1.0,24.7,12.5,15.45,0.09
2018,9,9,18,30,2.0,3.0,1.0,24.7,3.0,3.3,0.0
2018,9,9,18,45,1.0,1.5,1.3,23.9,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
