Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,3,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.25,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.3,2.0,0.0,0.0
2018,9,20,6,15,70.0,16.0,0.7,20.75,21.0,15.73,0.0
2018,9,20,6,30,135.0,30.0,0.7,21.2,40.0,23.7,9.71
2018,9,20,6,45,227.5,46.0,0.75,21.7,79.0,35.47,24.12
2018,9,20,7,0,320.0,62.0,0.8,22.2,118.0,50.84,33.55
2018,9,20,7,15,389.5,73.5,0.65,22.75,165.0,87.2,52.22
2018,9,20,7,30,459.0,85.0,0.5,23.3,212.0,131.56,82.2
2018,9,20,7,45,508.5,93.5,0.35,23.85,261.5,177.92,117.77
2018,9,20,8,0,558.0,102.0,0.2,24.4,311.0,229.0,158.42
2018,9,20,8,15,593.5,109.0,0.35,25.1,359.5,279.67,200.01
2018,9,20,8,30,629.0,116.0,0.5,25.8,408.0,333.68,243.73
2018,9,20,8,45,655.5,121.0,0.7,26.45,454.0,385.11,285.1
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,438.28,326.74
2018,9,20,9,15,710.0,126.5,0.95,27.4,543.0,489.32,365.55
2018,9,20,9,30,738.0,127.0,1.0,27.7,586.0,541.55,404.16
2018,9,20,9,45,762.5,124.5,1.05,28.0,624.0,590.06,439.2
2018,9,20,10,0,787.0,122.0,1.1,28.3,662.0,637.95,473.01
2018,9,20,10,15,796.0,124.5,1.1,28.5,691.5,679.95,501.55
2018,9,20,10,30,805.0,127.0,1.1,28.7,721.0,720.34,527.67
2018,9,20,10,45,810.5,130.0,1.15,28.9,744.0,756.74,550.75
2018,9,20,11,0,816.0,133.0,1.2,29.1,767.0,790.9,572.24
2018,9,20,11,15,820.0,134.0,1.15,29.2,782.0,819.37,588.96
2018,9,20,11,30,824.0,135.0,1.1,29.3,797.0,845.17,603.87
2018,9,20,11,45,825.0,136.0,1.1,29.45,804.0,865.58,615.87
2018,9,20,12,0,826.0,137.0,1.1,29.6,811.0,882.96,626.06
2018,9,20,12,15,823.0,138.5,1.05,29.65,809.5,894.18,631.96
2018,9,20,12,30,820.0,140.0,1.0,29.7,808.0,902.16,635.97
2018,9,20,12,45,813.5,141.5,0.95,29.75,798.5,903.68,636.09
2018,9,20,13,0,807.0,143.0,0.9,29.8,789.0,901.96,634.38
2018,9,20,13,15,792.0,146.0,0.85,29.8,769.0,890.86,627.13
2018,9,20,13,30,777.0,149.0,0.8,29.8,749.0,876.73,618.22
2018,9,20,13,45,712.0,168.0,0.75,29.8,704.5,835.73,592.56
2018,9,20,14,0,647.0,187.0,0.7,29.8,660.0,790.1,564.12
2018,9,20,14,15,600.5,192.0,0.65,29.75,616.0,744.69,535.12
2018,9,20,14,30,554.0,197.0,0.6,29.7,572.0,695.0,502.64
2018,9,20,14,45,387.0,223.5,0.55,29.65,478.5,573.99,419.25
2018,9,20,15,0,220.0,250.0,0.5,29.6,385.0,443.05,326.86
2018,9,20,15,15,244.0,219.5,0.55,29.5,359.0,430.34,320.99
2018,9,20,15,30,268.0,189.0,0.6,29.4,333.0,406.19,305.8
2018,9,20,15,45,422.0,154.0,0.65,29.3,356.0,472.61,357.11
2018,9,20,16,0,576.0,119.0,0.7,29.2,379.0,520.1,392.95
2018,9,20,16,15,569.5,107.0,0.75,28.85,338.5,477.78,362.92
2018,9,20,16,30,563.0,95.0,0.8,28.5,298.0,434.49,331.74
2018,9,20,16,45,510.5,87.0,0.85,28.2,248.5,371.26,284.07
2018,9,20,17,0,458.0,79.0,0.9,27.9,199.0,310.14,236.34
2018,9,20,17,15,384.0,67.0,0.85,27.2,152.0,243.02,182.62
2018,9,20,17,30,310.0,55.0,0.8,26.5,105.0,183.37,133.58
2018,9,20,17,45,210.5,39.5,0.8,25.8,67.5,120.02,81.15
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,61.13,8.51
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,22.26,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,29.0,13.5,1.3,21.35,15.5,13.27,0.0
2018,9,21,6,30,56.0,26.0,1.5,21.8,30.0,22.82,8.21
2018,9,21,6,45,141.5,48.0,1.75,22.25,69.5,38.95,26.85
2018,9,21,7,0,227.0,70.0,2.0,22.7,109.0,58.29,44.16
2018,9,21,7,15,297.5,85.5,2.1,23.1,155.5,90.64,58.32
2018,9,21,7,30,368.0,101.0,2.2,23.5,202.0,133.35,87.77
2018,9,21,7,45,317.5,115.0,2.25,23.95,215.0,162.18,113.64
2018,9,21,8,0,267.0,129.0,2.3,24.4,228.0,182.86,133.53
2018,9,21,8,15,262.0,149.5,2.35,24.75,258.5,217.06,162.3
2018,9,21,8,30,257.0,170.0,2.4,25.1,289.0,250.62,189.94
2018,9,21,8,45,235.5,198.5,2.4,25.45,316.5,284.12,216.84
2018,9,21,9,0,214.0,227.0,2.4,25.8,344.0,315.37,241.03
2018,9,21,9,15,422.5,198.0,2.4,26.1,452.0,408.49,312.31
2018,9,21,9,30,631.0,169.0,2.4,26.4,560.0,521.3,397.2
2018,9,21,9,45,664.0,167.5,2.4,26.7,601.0,570.85,433.49
2018,9,21,10,0,697.0,166.0,2.4,27.0,642.0,621.6,470.17
2018,9,21,10,15,710.0,168.5,2.35,27.2,672.0,663.3,499.38
2018,9,21,10,30,723.0,171.0,2.3,27.4,702.0,703.95,527.25
2018,9,21,10,45,732.5,172.5,2.3,27.6,725.0,739.63,551.43
2018,9,21,11,0,742.0,174.0,2.3,27.8,748.0,773.56,573.59
2018,9,21,11,15,748.0,175.0,2.25,27.95,763.5,802.15,591.38
2018,9,21,11,30,754.0,176.0,2.2,28.1,779.0,828.41,607.53
2018,9,21,11,45,746.0,180.0,2.2,28.25,781.0,843.19,616.44
2018,9,21,12,0,738.0,184.0,2.2,28.4,783.0,854.9,623.5
2018,9,21,12,15,745.0,179.0,2.2,28.45,783.5,867.53,631.54
2018,9,21,12,30,752.0,174.0,2.2,28.5,784.0,877.31,637.79
2018,9,21,12,45,771.0,163.5,2.15,28.6,783.0,886.04,642.91
2018,9,21,13,0,790.0,153.0,2.1,28.7,782.0,894.92,648.24
2018,9,21,13,15,785.0,151.5,2.1,28.65,765.5,888.18,644.37
2018,9,21,13,30,780.0,150.0,2.1,28.6,749.0,878.33,638.75
2018,9,21,13,45,772.5,147.5,2.05,28.6,725.0,862.14,628.53
2018,9,21,14,0,765.0,145.0,2.0,28.6,701.0,843.06,616.55
2018,9,21,14,15,753.5,142.5,2.0,28.5,670.0,821.06,603.4
2018,9,21,14,30,742.0,140.0,2.0,28.4,639.0,793.4,586.47
2018,9,21,14,45,726.5,136.5,1.95,28.3,602.0,759.11,564.62
2018,9,21,15,0,711.0,133.0,1.9,28.2,565.0,722.99,541.43
2018,9,21,15,15,689.0,129.0,1.85,28.05,522.5,679.8,513.23
2018,9,21,15,30,667.0,125.0,1.8,27.9,480.0,635.73,483.14
2018,9,21,15,45,638.0,120.0,1.75,27.8,433.5,585.18,447.54
2018,9,21,16,0,609.0,115.0,1.7,27.7,387.0,534.89,411.35
2018,9,21,16,15,561.0,108.5,1.6,27.4,335.5,472.17,365.06
2018,9,21,16,30,513.0,102.0,1.5,27.1,284.0,409.38,317.58
2018,9,21,16,45,468.0,92.5,1.4,26.8,238.0,351.53,272.43
2018,9,21,17,0,423.0,83.0,1.3,26.5,192.0,297.22,228.59
2018,9,21,17,15,348.0,70.0,1.2,25.9,145.5,230.72,174.57
2018,9,21,17,30,273.0,57.0,1.1,25.3,99.0,171.86,125.73
2018,9,21,17,45,179.5,39.5,1.0,24.75,63.0,110.49,74.16
2018,9,21,18,0,86.0,22.0,0.9,24.2,27.0,48.9,0.0
2018,9,21,18,15,43.0,11.0,0.9,24.2,13.5,18.77,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.15,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.65,19.5,13.76,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,21.3,6.38
2018,9,22,6,45,260.5,41.0,1.4,20.55,77.5,31.51,20.76
2018,9,22,7,0,361.0,55.0,1.6,21.0,117.0,44.48,32.64
2018,9,22,7,15,431.0,65.5,1.6,21.5,164.5,82.55,47.57
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,128.01,78.27
2018,9,22,7,45,548.0,84.0,1.65,22.45,261.5,174.99,115.26
2018,9,22,8,0,595.0,92.0,1.7,22.9,311.0,227.12,158.48
2018,9,22,8,15,629.0,98.0,1.6,23.5,359.5,278.35,201.7
2018,9,22,8,30,663.0,104.0,1.5,24.1,408.0,332.66,246.68
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.0,384.99,289.22
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,438.67,331.35
2018,9,22,9,15,736.0,115.5,1.2,25.85,542.5,489.84,369.63
2018,9,22,9,30,762.0,116.0,1.0,26.4,585.0,542.7,407.29
2018,9,22,9,45,784.5,114.5,0.85,26.95,623.0,591.04,440.41
2018,9,22,10,0,807.0,113.0,0.7,27.5,661.0,639.32,471.96
2018,9,22,10,15,815.5,115.5,0.55,27.9,690.5,681.59,498.09
2018,9,22,10,30,824.0,118.0,0.4,28.3,720.0,722.14,520.95
2018,9,22,10,45,829.0,120.0,0.25,28.65,742.0,757.6,539.54
2018,9,22,11,0,834.0,122.0,0.1,29.0,764.0,790.71,556.5
2018,9,22,11,15,837.0,123.5,0.2,29.2,779.0,819.14,574.2
2018,9,22,11,30,840.0,125.0,0.3,29.4,794.0,841.38,588.4
2018,9,22,11,45,840.5,126.0,0.4,29.6,800.5,861.06,601.29
2018,9,22,12,0,841.0,127.0,0.5,29.8,807.0,877.66,612.46
2018,9,22,12,15,833.5,131.0,0.55,29.85,804.5,891.75,621.66
2018,9,22,12,30,826.0,135.0,0.6,29.9,802.0,898.25,626.36
2018,9,22,12,45,814.0,140.0,0.65,29.95,791.0,898.4,627.4
2018,9,22,13,0,802.0,145.0,0.7,30.0,780.0,895.27,626.61
2018,9,22,13,15,700.5,182.0,0.75,30.0,728.0,845.45,597.01
2018,9,22,13,30,599.0,219.0,0.8,30.0,676.0,790.13,562.99
2018,9,22,13,45,480.5,246.5,0.85,29.95,605.5,705.99,507.93
2018,9,22,14,0,362.0,274.0,0.9,29.9,535.0,617.07,448.27
2018,9,22,14,15,378.0,249.5,0.9,29.85,511.5,608.19,444.49
2018,9,22,14,30,394.0,225.0,0.9,29.8,488.0,587.99,432.43
2018,9,22,14,45,398.0,217.5,0.95,29.7,470.0,574.08,424.48
2018,9,22,15,0,402.0,210.0,1.0,29.6,452.0,558.44,415.14
2018,9,22,15,15,456.5,183.0,1.0,29.5,438.5,557.73,417.01
2018,9,22,15,30,511.0,156.0,1.0,29.4,425.0,551.53,414.67
2018,9,22,15,45,385.5,153.0,1.0,29.35,345.0,443.79,336.88
2018,9,22,16,0,260.0,150.0,1.0,29.3,265.0,336.48,257.65
2018,9,22,16,15,240.0,134.5,1.0,28.9,230.5,296.7,228.67
2018,9,22,16,30,220.0,119.0,1.0,28.5,196.0,258.1,199.4
2018,9,22,16,45,178.0,88.5,1.05,28.1,144.0,192.12,148.18
2018,9,22,17,0,136.0,58.0,1.1,27.7,92.0,129.45,98.3
2018,9,22,17,15,195.0,52.5,1.0,27.0,88.5,147.47,110.67
2018,9,22,17,30,254.0,47.0,0.9,26.3,85.0,152.4,110.26
2018,9,22,17,45,173.0,33.5,0.85,25.6,54.5,100.71,65.67
2018,9,22,18,0,92.0,20.0,0.8,24.9,24.0,49.75,0.0
2018,9,22,18,15,46.0,10.0,0.8,24.9,12.0,18.18,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.25,17.0,12.78,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.6,34.0,20.52,4.76
2018,9,23,6,45,215.0,42.5,0.4,20.95,72.5,32.83,21.79
2018,9,23,7,0,310.0,59.0,0.5,21.3,111.0,46.88,34.65
2018,9,23,7,15,301.5,61.5,0.55,21.7,127.0,69.64,41.53
2018,9,23,7,30,293.0,64.0,0.6,22.1,143.0,90.79,56.74
2018,9,23,7,45,146.5,55.5,0.65,22.5,95.0,77.48,52.38
2018,9,23,8,0,0.0,47.0,0.7,22.9,47.0,45.4,31.9
2018,9,23,8,15,1.0,56.5,0.7,23.15,57.0,54.89,39.55
2018,9,23,8,30,2.0,66.0,0.7,23.4,67.0,64.51,47.16
2018,9,23,8,45,3.5,72.5,0.7,23.65,74.5,71.53,52.6
2018,9,23,9,0,5.0,79.0,0.7,23.9,82.0,78.71,58.14
2018,9,23,9,15,17.0,121.0,0.65,24.2,131.5,125.74,95.22
2018,9,23,9,30,29.0,163.0,0.6,24.5,181.0,174.03,132.34
2018,9,23,9,45,27.0,167.5,0.6,24.75,185.0,179.02,135.61
2018,9,23,10,0,25.0,172.0,0.6,25.0,189.0,183.77,138.84
2018,9,23,10,15,21.5,197.0,0.55,25.2,212.0,207.35,156.15
2018,9,23,10,30,18.0,222.0,0.5,25.4,235.0,228.7,171.44
2018,9,23,10,45,11.0,176.0,0.5,25.65,184.0,179.29,133.81
2018,9,23,11,0,4.0,130.0,0.5,25.9,133.0,129.28,95.56
2018,9,23,11,15,6.0,165.5,0.5,26.05,170.0,165.84,123.47
2018,9,23,11,30,8.0,201.0,0.5,26.2,207.0,202.74,150.9
2018,9,23,11,45,7.5,195.0,0.55,26.35,201.0,196.73,146.15
2018,9,23,12,0,7.0,189.0,0.6,26.5,195.0,190.64,141.56
2018,9,23,12,15,6.0,184.5,0.6,26.55,189.5,185.53,137.69
2018,9,23,12,30,5.0,180.0,0.6,26.6,184.0,180.35,133.78
2018,9,23,12,45,7.5,198.5,0.65,26.65,204.5,201.22,149.61
2018,9,23,13,0,10.0,217.0,0.7,26.7,225.0,222.25,165.38
2018,9,23,13,15,8.5,192.5,0.7,26.7,199.0,196.46,146.16
2018,9,23,13,30,7.0,168.0,0.7,26.7,173.0,170.66,126.96
2018,9,23,13,45,7.0,182.5,0.75,26.65,187.5,185.3,138.34
2018,9,23,14,0,7.0,197.0,0.8,26.6,202.0,200.12,149.71
2018,9,23,14,15,9.5,186.5,0.85,26.5,193.0,191.76,143.83
2018,9,23,14,30,12.0,176.0,0.9,26.4,184.0,183.27,137.91
2018,9,23,14,45,25.0,188.0,1.0,26.25,203.5,212.3,160.97
2018,9,23,15,0,38.0,200.0,1.1,26.1,223.0,235.55,179.48
2018,9,23,15,15,65.5,196.0,1.2,25.85,232.0,251.75,193.3
2018,9,23,15,30,93.0,192.0,1.3,25.6,241.0,266.13,205.71
2018,9,23,15,45,46.5,124.5,1.45,25.35,149.0,158.22,122.01
2018,9,23,16,0,0.0,57.0,1.6,25.1,57.0,55.08,39.21
2018,9,23,16,15,11.5,80.0,1.7,24.65,84.0,84.45,63.58
2018,9,23,16,30,23.0,103.0,1.8,24.2,111.0,118.87,91.72
2018,9,23,16,45,12.5,87.0,1.9,23.8,91.0,92.69,70.49
2018,9,23,17,0,2.0,71.0,2.0,23.4,71.0,71.41,53.08
2018,9,23,17,15,5.0,54.5,2.05,22.85,55.0,55.94,40.18
2018,9,23,17,30,8.0,38.0,2.1,22.3,39.0,40.02,26.6
2018,9,23,17,45,5.5,24.5,2.15,21.75,25.0,25.36,13.31
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,11.5,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,22.0,4.5,2.1,16.45,6.0,4.42,0.0
2018,9,24,6,30,44.0,9.0,2.2,16.7,12.0,6.73,0.0
2018,9,24,6,45,81.0,19.0,2.35,16.9,30.0,14.0,6.18
2018,9,24,7,0,118.0,29.0,2.5,17.1,48.0,21.7,13.31
2018,9,24,7,15,121.5,27.0,2.5,17.5,53.0,29.22,14.78
2018,9,24,7,30,125.0,25.0,2.5,17.9,58.0,36.38,19.63
2018,9,24,7,45,62.5,24.0,2.5,18.3,40.5,33.47,20.02
2018,9,24,8,0,0.0,23.0,2.5,18.7,23.0,22.19,13.06
2018,9,24,8,15,1.0,61.0,2.45,19.15,61.5,59.25,43.87
2018,9,24,8,30,2.0,99.0,2.4,19.6,100.0,96.15,73.94
2018,9,24,8,45,1.5,114.0,2.35,20.05,115.0,110.49,85.19
2018,9,24,9,0,1.0,129.0,2.3,20.5,130.0,124.84,96.31
2018,9,24,9,15,0.5,114.0,2.25,20.95,114.5,110.43,84.27
2018,9,24,9,30,0.0,99.0,2.2,21.4,99.0,95.79,72.17
2018,9,24,9,45,0.0,108.0,2.15,21.85,108.0,104.52,78.85
2018,9,24,10,0,0.0,117.0,2.1,22.3,117.0,113.27,85.46
2018,9,24,10,15,1.0,120.0,2.05,22.6,120.5,116.92,88.09
2018,9,24,10,30,2.0,123.0,2.0,22.9,124.0,120.64,90.79
2018,9,24,10,45,2.0,132.0,1.95,23.25,133.5,129.53,97.49
2018,9,24,11,0,2.0,141.0,1.9,23.6,143.0,138.44,104.16
2018,9,24,11,15,5.5,176.5,1.9,23.8,181.0,176.23,133.33
2018,9,24,11,30,9.0,212.0,1.9,24.0,219.0,214.45,162.4
2018,9,24,11,45,10.0,220.0,1.9,24.2,228.0,223.64,169.11
2018,9,24,12,0,11.0,228.0,1.9,24.4,237.0,232.89,175.94
2018,9,24,12,15,8.5,205.5,1.85,24.5,212.5,208.62,157.34
2018,9,24,12,30,6.0,183.0,1.8,24.6,188.0,184.23,138.69
2018,9,24,12,45,4.0,168.5,1.8,24.7,172.0,168.17,126.36
2018,9,24,13,0,2.0,154.0,1.8,24.8,156.0,152.05,113.95
2018,9,24,13,15,4.0,168.5,1.8,24.8,172.0,168.38,126.73
2018,9,24,13,30,6.0,183.0,1.8,24.8,188.0,184.81,139.51
2018,9,24,13,45,7.0,183.5,1.8,24.85,189.0,186.32,140.82
2018,9,24,14,0,8.0,184.0,1.8,24.9,190.0,187.83,142.19
2018,9,24,14,15,4.0,139.5,1.8,24.85,142.5,139.62,105.05
2018,9,24,14,30,0.0,95.0,1.8,24.8,95.0,91.98,67.84
2018,9,24,14,45,0.0,88.0,1.75,24.7,88.0,85.16,62.68
2018,9,24,15,0,0.0,81.0,1.7,24.6,81.0,78.36,57.47
2018,9,24,15,15,0.0,78.5,1.7,24.5,78.5,75.93,55.72
2018,9,24,15,30,0.0,76.0,1.7,24.4,76.0,73.5,53.98
2018,9,24,15,45,0.0,62.0,1.7,24.25,62.0,59.93,43.23
2018,9,24,16,0,0.0,48.0,1.7,24.1,48.0,46.37,32.39
2018,9,24,16,15,0.0,39.5,1.6,23.8,39.5,38.14,25.8
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,29.92,19.14
2018,9,24,16,45,31.0,27.0,1.4,23.2,34.5,43.61,30.78
2018,9,24,17,0,62.0,23.0,1.3,22.9,38.0,54.35,39.36
2018,9,24,17,15,175.0,32.0,1.2,22.3,59.5,112.5,84.8
2018,9,24,17,30,288.0,41.0,1.1,21.7,81.0,154.94,112.99
2018,9,24,17,45,190.5,28.0,1.0,21.1,50.0,97.97,61.27
2018,9,24,18,0,93.0,15.0,0.9,20.5,19.0,35.82,0.0
2018,9,24,18,15,46.5,7.5,0.9,20.5,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,11.3,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,18.12,0.69
2018,9,25,6,45,227.0,28.5,1.35,19.4,56.0,21.04,11.9
2018,9,25,7,0,274.0,34.0,1.5,19.9,78.0,24.51,15.54
2018,9,25,7,15,146.5,39.5,1.45,20.55,64.0,40.78,23.35
2018,9,25,7,30,19.0,45.0,1.4,21.2,50.0,45.74,31.66
2018,9,25,7,45,15.5,76.0,1.35,21.8,80.5,75.01,55.92
2018,9,25,8,0,12.0,107.0,1.3,22.4,111.0,104.91,80.2
2018,9,25,8,15,14.0,131.5,1.3,22.9,137.0,129.5,99.58
2018,9,25,8,30,16.0,156.0,1.3,23.4,163.0,154.48,118.93
2018,9,25,8,45,20.0,169.5,1.3,23.9,179.5,170.34,130.8
2018,9,25,9,0,24.0,183.0,1.3,24.4,196.0,186.59,142.88
2018,9,25,9,15,24.5,202.0,1.25,24.7,216.0,206.7,157.84
2018,9,25,9,30,25.0,221.0,1.2,25.0,236.0,226.9,172.65
2018,9,25,9,45,18.5,217.5,1.2,25.35,229.0,221.32,167.68
2018,9,25,10,0,12.0,214.0,1.2,25.7,222.0,214.97,162.24
2018,9,25,10,15,10.5,212.5,1.15,25.95,219.5,213.32,160.51
2018,9,25,10,30,9.0,211.0,1.1,26.2,217.0,211.46,158.63
2018,9,25,10,45,11.0,224.5,1.1,26.4,232.5,226.78,169.86
2018,9,25,11,0,13.0,238.0,1.1,26.6,248.0,242.28,181.09
2018,9,25,11,15,49.5,294.5,1.05,26.75,333.0,333.21,248.56
2018,9,25,11,30,86.0,351.0,1.0,26.9,418.0,423.67,313.19
2018,9,25,11,45,71.0,342.0,1.0,27.05,398.0,404.64,298.41
2018,9,25,12,0,56.0,333.0,1.0,27.2,378.0,384.67,283.69
2018,9,25,12,15,53.0,330.0,0.95,27.3,372.5,380.81,280.71
2018,9,25,12,30,50.0,327.0,0.9,27.4,367.0,376.64,277.45
2018,9,25,12,45,372.5,241.0,0.9,27.5,531.5,601.3,444.6
2018,9,25,13,0,695.0,155.0,0.9,27.6,696.0,805.77,583.34
2018,9,25,13,15,578.0,213.5,0.85,27.6,657.0,762.86,551.67
2018,9,25,13,30,461.0,272.0,0.8,27.6,618.0,715.36,517.29
2018,9,25,13,45,494.5,247.0,0.8,27.6,607.0,714.8,519.23
2018,9,25,14,0,528.0,222.0,0.8,27.6,596.0,711.04,518.56
2018,9,25,14,15,656.5,165.5,0.75,27.5,609.0,754.41,550.13
2018,9,25,14,30,785.0,109.0,0.7,27.4,622.0,782.09,568.27
2018,9,25,14,45,776.5,104.0,0.65,27.3,586.0,750.54,547.98
2018,9,25,15,0,768.0,99.0,0.6,27.2,550.0,716.66,526.78
2018,9,25,15,15,696.0,107.5,0.5,27.15,492.5,651.05,483.23
2018,9,25,15,30,624.0,116.0,0.4,27.1,435.0,585.71,438.14
2018,9,25,15,45,495.0,126.0,0.3,27.0,363.5,482.7,364.65
2018,9,25,16,0,366.0,136.0,0.2,26.9,292.0,393.21,299.06
2018,9,25,16,15,387.0,107.5,0.2,26.7,254.0,357.62,274.37
2018,9,25,16,30,408.0,79.0,0.2,26.5,216.0,318.5,245.37
2018,9,25,16,45,459.0,65.5,0.25,26.3,194.5,312.34,239.57
2018,9,25,17,0,510.0,52.0,0.3,26.1,173.0,296.05,224.11
2018,9,25,17,15,450.5,45.0,0.3,25.55,132.0,238.44,176.41
2018,9,25,17,30,391.0,38.0,0.3,25.0,91.0,186.45,131.88
2018,9,25,17,45,256.0,26.5,0.35,24.5,55.0,113.96,67.04
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,41.7,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,11.3,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,18.19,0.0
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,26.46,16.26
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,34.2,23.76
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,71.61,37.52
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,117.58,67.53
2018,9,26,7,45,607.0,66.0,1.9,22.15,255.5,165.84,105.5
2018,9,26,8,0,654.0,72.0,2.0,22.7,305.0,219.09,150.09
2018,9,26,8,15,686.0,76.5,2.3,23.35,353.5,271.26,195.17
2018,9,26,8,30,718.0,81.0,2.6,24.0,402.0,327.59,243.19
2018,9,26,8,45,740.5,85.0,2.85,24.6,447.5,380.4,287.75
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,434.3,332.01
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,484.51,372.4
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,534.54,411.53
2018,9,26,9,45,782.5,105.5,3.35,26.25,601.5,575.49,442.54
2018,9,26,10,0,771.0,116.0,3.4,26.6,629.0,613.49,470.49
2018,9,26,10,15,529.5,207.0,3.4,26.9,566.5,570.83,435.37
2018,9,26,10,30,288.0,298.0,3.4,27.2,504.0,506.42,383.32
2018,9,26,10,45,252.0,279.5,3.4,27.45,464.0,472.9,358.55
2018,9,26,11,0,216.0,261.0,3.4,27.7,424.0,435.82,330.78
2018,9,26,11,15,142.0,277.0,3.35,27.9,385.0,395.28,298.72
2018,9,26,11,30,68.0,293.0,3.3,28.1,346.0,349.32,262.25
2018,9,26,11,45,88.0,284.5,3.25,28.25,354.0,365.97,275.13
2018,9,26,12,0,108.0,276.0,3.2,28.4,362.0,377.42,284.04
2018,9,26,12,15,77.5,283.5,3.15,28.5,345.0,354.15,265.71
2018,9,26,12,30,47.0,291.0,3.1,28.6,328.0,336.33,251.4
2018,9,26,12,45,105.5,316.0,3.05,28.65,398.0,424.19,317.46
2018,9,26,13,0,164.0,341.0,3.0,28.7,468.0,505.11,376.87
2018,9,26,13,15,171.0,342.5,3.0,28.7,472.5,514.22,383.43
2018,9,26,13,30,178.0,344.0,3.0,28.7,477.0,522.66,389.89
2018,9,26,13,45,363.5,276.0,3.0,28.65,535.5,620.41,465.61
2018,9,26,14,0,549.0,208.0,3.0,28.6,594.0,712.3,535.03
2018,9,26,14,15,582.0,190.0,2.9,28.45,582.5,715.52,538.05
2018,9,26,14,30,615.0,172.0,2.8,28.3,571.0,711.54,536.75
2018,9,26,14,45,611.5,162.0,2.75,28.1,538.5,682.94,517.83
2018,9,26,15,0,608.0,152.0,2.7,27.9,506.0,652.22,497.35
2018,9,26,15,15,498.0,167.0,2.5,27.6,442.5,564.54,433.21
2018,9,26,15,30,388.0,182.0,2.3,27.3,379.0,486.72,375.2
2018,9,26,15,45,270.0,163.0,2.15,26.95,293.5,364.33,283.5
2018,9,26,16,0,152.0,144.0,2.0,26.6,208.0,251.61,196.39
2018,9,26,16,15,76.0,93.5,1.8,26.25,125.5,144.79,112.19
2018,9,26,16,30,0.0,43.0,1.6,25.9,43.0,41.52,28.32
2018,9,26,16,45,0.0,28.5,1.45,25.55,28.5,27.5,16.97
2018,9,26,17,0,0.0,14.0,1.3,25.2,14.0,13.5,5.44
2018,9,26,17,15,0.0,11.0,1.2,24.85,11.0,10.6,2.99
2018,9,26,17,30,0.0,8.0,1.1,24.5,8.0,7.71,0.5
2018,9,26,17,45,0.0,5.0,0.95,24.15,5.0,4.82,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.8,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,20.95,3.0,2.95,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.1,6.0,5.83,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.3,11.0,10.6,3.04
2018,9,27,7,0,0.0,16.0,1.9,21.5,16.0,15.43,7.58
2018,9,27,7,15,0.0,24.5,1.9,21.75,24.5,23.64,13.94
2018,9,27,7,30,0.0,33.0,1.9,22.0,33.0,31.85,20.86
2018,9,27,7,45,0.0,37.0,1.9,22.25,37.0,35.72,24.08
2018,9,27,8,0,0.0,41.0,1.9,22.5,41.0,39.59,27.21
2018,9,27,8,15,0.0,54.5,1.85,22.7,54.5,52.66,37.85
2018,9,27,8,30,0.0,68.0,1.8,22.9,68.0,65.74,48.35
2018,9,27,8,45,0.5,95.0,1.75,23.1,95.5,91.97,69.34
2018,9,27,9,0,1.0,122.0,1.7,23.3,123.0,118.15,89.94
2018,9,27,9,15,1.0,123.5,1.65,23.5,124.5,119.8,90.86
2018,9,27,9,30,1.0,125.0,1.6,23.7,126.0,121.41,91.8
2018,9,27,9,45,1.0,136.5,1.5,23.9,137.5,132.66,100.33
2018,9,27,10,0,1.0,148.0,1.4,24.1,149.0,143.96,108.79
2018,9,27,10,15,4.0,174.5,1.35,24.35,177.5,171.92,130.15
2018,9,27,10,30,7.0,201.0,1.3,24.6,206.0,200.27,151.49
2018,9,27,10,45,16.0,239.0,1.25,24.85,251.0,244.8,184.91
2018,9,27,11,0,25.0,277.0,1.2,25.1,296.0,290.23,218.34
2018,9,27,11,15,14.5,204.0,1.25,25.35,215.0,210.58,158.19
2018,9,27,11,30,4.0,131.0,1.3,25.6,134.0,130.55,96.91
2018,9,27,11,45,20.5,197.0,1.4,25.85,213.0,213.45,160.85
2018,9,27,12,0,37.0,263.0,1.5,26.1,292.0,295.95,222.47
2018,9,27,12,15,45.0,255.0,1.6,26.15,290.5,296.0,222.63
2018,9,27,12,30,53.0,247.0,1.7,26.2,289.0,295.97,223.13
2018,9,27,12,45,29.5,211.0,1.8,26.3,234.5,238.64,179.7
2018,9,27,13,0,6.0,175.0,1.9,26.4,180.0,176.57,132.08
2018,9,27,13,15,30.5,194.0,1.9,26.35,217.0,222.84,168.57
2018,9,27,13,30,55.0,213.0,1.9,26.3,254.0,264.63,201.05
2018,9,27,13,45,202.0,225.0,1.95,26.25,367.5,422.3,322.92
2018,9,27,14,0,349.0,237.0,2.0,26.2,481.0,569.87,432.25
2018,9,27,14,15,322.5,224.0,2.0,26.15,441.5,518.53,395.03
2018,9,27,14,30,296.0,211.0,2.0,26.1,402.0,476.45,365.14
2018,9,27,14,45,168.5,179.5,1.95,26.0,287.0,333.38,257.44
2018,9,27,15,0,41.0,148.0,1.9,25.9,172.0,181.88,139.29
2018,9,27,15,15,44.0,143.0,1.85,25.75,167.0,178.01,137.14
2018,9,27,15,30,47.0,138.0,1.8,25.6,162.0,173.89,134.39
2018,9,27,15,45,31.5,122.0,1.8,25.45,137.5,145.32,111.87
2018,9,27,16,0,16.0,106.0,1.8,25.3,113.0,114.11,87.07
2018,9,27,16,15,8.0,75.0,1.7,25.05,78.5,77.31,57.61
2018,9,27,16,30,0.0,44.0,1.6,24.8,44.0,42.49,29.3
2018,9,27,16,45,22.0,32.5,1.55,24.55,37.5,42.23,29.31
2018,9,27,17,0,44.0,21.0,1.5,24.3,31.0,43.68,30.22
2018,9,27,17,15,128.5,33.5,1.45,24.0,51.5,95.47,70.38
2018,9,27,17,30,213.0,46.0,1.4,23.7,72.0,134.44,95.92
2018,9,27,17,45,129.5,29.0,1.4,23.45,42.5,78.57,39.61
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,21.69,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,4.5,3.0,1.15,20.9,3.0,2.95,0.0
2018,9,28,6,30,9.0,6.0,1.3,21.0,6.0,5.78,0.0
2018,9,28,6,45,4.5,10.5,1.4,21.15,10.5,10.2,2.67
2018,9,28,7,0,0.0,15.0,1.5,21.3,15.0,14.46,6.75
2018,9,28,7,15,3.0,32.5,1.55,21.45,33.5,31.55,20.41
2018,9,28,7,30,6.0,50.0,1.6,21.6,52.0,49.01,34.85
2018,9,28,7,45,8.0,71.0,1.65,21.7,74.0,69.68,51.86
2018,9,28,8,0,10.0,92.0,1.7,21.8,96.0,90.5,68.8
2018,9,28,8,15,57.5,133.5,1.75,22.05,158.5,142.91,109.8
2018,9,28,8,30,105.0,175.0,1.8,22.3,221.0,201.13,155.24
2018,9,28,8,45,114.0,199.0,1.8,22.5,254.0,234.4,181.28
2018,9,28,9,0,123.0,223.0,1.8,22.7,287.0,268.71,207.8
2018,9,28,9,15,107.0,240.0,1.8,23.05,299.0,284.19,219.28
2018,9,28,9,30,91.0,257.0,1.8,23.4,311.0,298.2,229.32
2018,9,28,9,45,83.5,252.0,1.8,23.7,304.0,294.38,225.91
2018,9,28,10,0,76.0,247.0,1.8,24.0,297.0,289.42,221.67
2018,9,28,10,15,153.5,270.0,1.8,24.25,377.0,371.23,284.07
2018,9,28,10,30,231.0,293.0,1.8,24.5,457.0,459.92,349.71
2018,9,28,10,45,246.0,318.0,1.75,24.8,497.5,506.35,381.93
2018,9,28,11,0,261.0,343.0,1.7,25.1,538.0,553.28,414.13
2018,9,28,11,15,174.0,341.0,1.65,25.25,472.0,485.83,363.51
2018,9,28,11,30,87.0,339.0,1.6,25.4,406.0,412.08,308.15
2018,9,28,11,45,129.0,352.5,1.55,25.6,453.0,470.94,351.44
2018,9,28,12,0,171.0,366.0,1.5,25.8,500.0,525.38,390.1
2018,9,28,12,15,107.5,339.5,1.4,25.9,423.5,445.88,331.42
2018,9,28,12,30,44.0,313.0,1.3,26.0,347.0,356.72,265.58
2018,9,28,12,45,59.0,326.0,1.2,26.1,371.5,385.17,286.84
2018,9,28,13,0,74.0,339.0,1.1,26.2,396.0,413.76,307.28
2018,9,28,13,15,96.0,341.5,1.05,26.2,413.5,437.23,324.55
2018,9,28,13,30,118.0,344.0,1.0,26.2,431.0,469.07,347.55
2018,9,28,13,45,174.5,330.5,0.9,26.25,454.0,504.1,373.51
2018,9,28,14,0,231.0,317.0,0.8,26.3,477.0,536.94,397.47
2018,9,28,14,15,252.5,296.0,0.75,26.25,463.5,538.35,399.09
2018,9,28,14,30,274.0,275.0,0.7,26.2,450.0,528.68,393.49
2018,9,28,14,45,275.5,247.0,0.65,26.15,414.0,493.14,369.53
2018,9,28,15,0,277.0,219.0,0.6,26.1,378.0,456.28,344.56
2018,9,28,15,15,248.5,214.0,0.6,26.0,348.0,422.22,320.51
2018,9,28,15,30,220.0,209.0,0.6,25.9,318.0,381.29,291.17
2018,9,28,15,45,212.5,185.5,0.55,25.75,282.0,342.93,263.63
2018,9,28,16,0,205.0,162.0,0.5,25.6,246.0,304.45,235.37
2018,9,28,16,15,229.0,139.5,0.5,25.35,222.0,292.15,226.81
2018,9,28,16,30,253.0,117.0,0.5,25.1,198.0,269.57,209.59
2018,9,28,16,45,175.5,99.5,0.5,24.8,151.0,201.5,155.89
2018,9,28,17,0,98.0,82.0,0.5,24.5,104.0,135.28,102.99
2018,9,28,17,15,66.0,61.5,0.5,24.0,74.5,96.17,70.96
2018,9,28,17,30,34.0,41.0,0.5,23.5,45.0,55.83,37.69
2018,9,28,17,45,29.0,25.0,0.55,23.0,27.0,38.0,14.36
2018,9,28,18,0,24.0,9.0,0.6,22.5,9.0,13.92,0.0
2018,9,28,18,15,12.0,4.5,0.6,22.5,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,3.0,7.0,1.35,16.3,7.0,6.88,0.0
2018,9,29,6,30,6.0,14.0,1.5,16.6,14.0,13.47,0.0
2018,9,29,6,45,98.0,30.5,1.65,16.95,45.0,25.39,15.2
2018,9,29,7,0,190.0,47.0,1.8,17.3,76.0,35.34,24.99
2018,9,29,7,15,187.0,65.0,1.75,17.85,102.5,66.06,43.61
2018,9,29,7,30,184.0,83.0,1.7,18.4,129.0,94.42,65.42
2018,9,29,7,45,199.5,108.0,1.6,19.0,168.5,131.87,95.67
2018,9,29,8,0,215.0,133.0,1.5,19.6,208.0,171.4,128.08
2018,9,29,8,15,250.0,151.5,1.45,20.35,251.5,212.59,161.1
2018,9,29,8,30,285.0,170.0,1.4,21.1,295.0,257.54,196.85
2018,9,29,8,45,338.5,180.0,1.4,21.9,344.5,305.46,234.28
2018,9,29,9,0,392.0,190.0,1.4,22.7,394.0,358.93,275.42
2018,9,29,9,15,443.0,193.0,1.3,23.1,441.5,409.15,313.6
2018,9,29,9,30,494.0,196.0,1.2,23.5,489.0,463.33,353.82
2018,9,29,9,45,415.5,225.5,1.15,23.95,482.5,470.2,357.58
2018,9,29,10,0,337.0,255.0,1.1,24.4,476.0,467.04,353.64
2018,9,29,10,15,480.5,221.0,1.05,24.65,551.5,548.77,414.08
2018,9,29,10,30,624.0,187.0,1.0,24.9,627.0,638.66,477.96
2018,9,29,10,45,520.0,223.5,0.95,25.15,598.0,619.27,460.98
2018,9,29,11,0,416.0,260.0,0.9,25.4,569.0,593.69,440.41
2018,9,29,11,15,466.0,246.0,0.85,25.55,599.0,633.35,468.31
2018,9,29,11,30,516.0,232.0,0.8,25.7,629.0,673.55,495.47
2018,9,29,11,45,580.5,217.0,0.8,25.85,667.0,727.56,532.09
2018,9,29,12,0,645.0,202.0,0.8,26.0,705.0,779.31,566.52
2018,9,29,12,15,672.5,191.5,0.75,26.05,715.0,802.42,580.23
2018,9,29,12,30,700.0,181.0,0.7,26.1,725.0,823.24,592.53
2018,9,29,12,45,544.5,213.0,0.7,26.15,633.0,723.86,526.21
2018,9,29,13,0,389.0,245.0,0.7,26.2,541.0,618.56,453.86
2018,9,29,13,15,241.5,261.0,0.7,26.25,443.5,496.42,367.85
2018,9,29,13,30,94.0,277.0,0.7,26.3,346.0,375.08,278.88
2018,9,29,13,45,394.0,221.5,0.65,26.35,495.0,593.94,441.96
2018,9,29,14,0,694.0,166.0,0.6,26.4,644.0,789.43,574.53
2018,9,29,14,15,512.0,183.5,0.65,26.35,527.0,640.21,472.84
2018,9,29,14,30,330.0,201.0,0.7,26.3,410.0,501.03,375.85
2018,9,29,14,45,325.0,195.5,0.75,26.2,391.0,473.84,359.07
2018,9,29,15,0,320.0,190.0,0.8,26.1,372.0,455.55,347.09
2018,9,29,15,15,363.0,180.0,0.85,25.95,371.0,475.5,363.25
2018,9,29,15,30,406.0,170.0,0.9,25.8,370.0,481.92,369.35
2018,9,29,15,45,411.5,153.0,0.95,25.6,338.0,451.51,348.26
2018,9,29,16,0,417.0,136.0,1.0,25.4,306.0,419.35,325.46
2018,9,29,16,15,428.5,119.0,1.0,25.05,273.0,388.91,303.04
2018,9,29,16,30,440.0,102.0,1.0,24.7,240.0,356.27,277.8
2018,9,29,16,45,380.5,90.0,1.0,24.35,193.5,293.63,228.12
2018,9,29,17,0,321.0,78.0,1.0,24.0,147.0,236.23,181.27
2018,9,29,17,15,256.0,61.5,0.95,23.45,107.0,177.32,132.39
2018,9,29,17,30,191.0,45.0,0.9,22.9,67.0,125.3,87.9
2018,9,29,17,45,111.0,27.0,0.85,22.3,38.0,65.39,20.88
2018,9,29,18,0,31.0,9.0,0.8,21.7,9.0,15.29,0.0
2018,9,29,18,15,15.5,4.5,0.8,21.7,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
