Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,5,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,6,15,1.5,1.5,1.8,19.8,1.5,0.0,0.0
2018,10,10,6,30,3.0,3.0,1.9,20.0,3.0,2.95,0.0
2018,10,10,6,45,1.5,6.5,2.05,20.2,6.5,6.26,0.0
2018,10,10,7,0,0.0,10.0,2.2,20.4,10.0,9.64,2.43
2018,10,10,7,15,0.0,16.0,2.3,20.65,16.0,15.43,7.07
2018,10,10,7,30,0.0,22.0,2.4,20.9,22.0,21.22,12.02
2018,10,10,7,45,0.0,30.0,2.5,21.15,30.0,28.95,18.54
2018,10,10,8,0,0.0,38.0,2.6,21.4,38.0,36.69,24.97
2018,10,10,8,15,0.0,67.0,2.75,21.75,67.0,64.76,48.08
2018,10,10,8,30,0.0,96.0,2.9,22.1,96.0,92.5,70.54
2018,10,10,8,45,0.5,107.0,3.0,22.4,107.0,103.36,79.02
2018,10,10,9,0,1.0,118.0,3.1,22.7,118.0,114.3,87.5
2018,10,10,9,15,0.5,109.5,3.25,23.0,109.5,106.09,80.55
2018,10,10,9,30,0.0,101.0,3.4,23.3,101.0,97.71,73.54
2018,10,10,9,45,0.0,89.0,3.55,23.6,89.0,86.12,64.0
2018,10,10,10,0,0.0,77.0,3.7,23.9,77.0,74.49,54.49
2018,10,10,10,15,0.0,97.0,3.75,24.05,97.0,93.9,69.83
2018,10,10,10,30,0.0,117.0,3.8,24.2,117.0,113.4,85.09
2018,10,10,10,45,1.5,140.0,3.9,24.4,141.0,137.0,103.51
2018,10,10,11,0,3.0,163.0,4.0,24.6,165.0,160.83,121.97
2018,10,10,11,15,2.0,125.0,3.95,24.65,126.5,122.88,92.11
2018,10,10,11,30,1.0,87.0,3.9,24.7,88.0,85.03,62.22
2018,10,10,11,45,1.5,120.5,3.9,24.75,121.5,118.22,88.37
2018,10,10,12,0,2.0,154.0,3.9,24.8,155.0,151.76,114.54
2018,10,10,12,15,1.0,126.5,3.85,24.8,127.0,123.82,92.63
2018,10,10,12,30,0.0,99.0,3.8,24.8,99.0,95.94,70.73
2018,10,10,12,45,0.0,98.5,3.7,24.8,98.5,95.45,70.4
2018,10,10,13,0,0.0,98.0,3.6,24.8,98.0,94.95,70.06
2018,10,10,13,15,0.0,111.5,3.55,24.85,111.5,108.27,80.62
2018,10,10,13,30,0.0,125.0,3.5,24.9,125.0,121.71,91.25
2018,10,10,13,45,0.0,124.0,3.45,24.95,124.0,120.77,90.62
2018,10,10,14,0,0.0,123.0,3.4,25.0,123.0,119.86,90.03
2018,10,10,14,15,0.0,98.0,3.3,24.95,98.0,94.98,70.53
2018,10,10,14,30,0.0,73.0,3.2,24.9,73.0,70.61,51.28
2018,10,10,14,45,0.0,83.0,3.1,24.9,83.0,80.29,59.2
2018,10,10,15,0,0.0,93.0,3.0,24.9,93.0,90.18,67.28
2018,10,10,15,15,0.0,92.5,2.9,24.8,92.5,89.83,67.22
2018,10,10,15,30,0.0,92.0,2.8,24.7,92.0,89.58,67.24
2018,10,10,15,45,0.0,69.0,2.75,24.55,69.0,66.7,48.95
2018,10,10,16,0,0.0,46.0,2.7,24.4,46.0,44.43,30.92
2018,10,10,16,15,0.0,37.5,2.6,24.25,37.5,36.2,24.23
2018,10,10,16,30,0.0,29.0,2.5,24.1,29.0,27.98,17.46
2018,10,10,16,45,0.0,24.0,2.4,23.9,24.0,23.15,13.39
2018,10,10,17,0,0.0,19.0,2.3,23.7,19.0,18.32,9.23
2018,10,10,17,15,0.0,13.0,2.25,23.6,13.0,12.53,4.15
2018,10,10,17,30,0.0,7.0,2.2,23.5,7.0,6.75,0.0
2018,10,10,17,45,0.0,3.5,2.15,23.35,3.5,3.44,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.5,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.7,22.8,1.0,0.98,0.0
2018,10,11,6,45,0.0,3.0,3.95,22.9,3.0,2.89,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,4.82,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,6.26,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,7.71,0.7
2018,10,11,7,45,0.0,10.0,4.8,23.5,10.0,9.64,2.33
2018,10,11,8,0,0.0,12.0,5.0,23.7,12.0,11.57,3.93
2018,10,11,8,15,0.0,18.5,5.25,23.8,18.5,17.85,9.1
2018,10,11,8,30,0.0,25.0,5.5,23.9,25.0,24.13,14.23
2018,10,11,8,45,0.0,42.5,5.7,24.05,42.5,41.05,28.02
2018,10,11,9,0,0.0,60.0,5.9,24.2,60.0,57.99,41.69
2018,10,11,9,15,0.0,67.0,6.05,24.25,67.0,64.78,47.04
2018,10,11,9,30,0.0,74.0,6.2,24.3,74.0,71.57,52.37
2018,10,11,9,45,0.0,57.5,6.3,24.4,57.5,55.6,39.35
2018,10,11,10,0,0.0,41.0,6.4,24.5,41.0,39.63,26.39
2018,10,11,10,15,0.0,42.0,6.3,24.6,42.0,40.61,27.11
2018,10,11,10,30,0.0,43.0,6.2,24.7,43.0,41.58,27.83
2018,10,11,10,45,0.0,43.5,6.15,24.75,43.5,42.07,28.17
2018,10,11,11,0,0.0,44.0,6.1,24.8,44.0,42.56,28.52
2018,10,11,11,15,0.0,46.0,5.95,24.85,46.0,44.5,30.03
2018,10,11,11,30,0.0,48.0,5.8,24.9,48.0,46.44,31.55
2018,10,11,11,45,0.0,53.0,5.65,25.0,53.0,51.28,35.38
2018,10,11,12,0,0.0,58.0,5.5,25.1,58.0,56.13,39.21
2018,10,11,12,15,0.0,55.0,5.5,25.1,55.0,53.22,36.9
2018,10,11,12,30,0.0,52.0,5.5,25.1,52.0,50.31,34.59
2018,10,11,12,45,0.0,51.0,5.45,25.1,51.0,49.34,33.84
2018,10,11,13,0,0.0,50.0,5.4,25.1,50.0,48.37,33.09
2018,10,11,13,15,0.0,46.5,5.7,25.05,46.5,44.98,30.42
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,41.58,27.76
2018,10,11,13,45,0.0,47.0,6.3,24.9,47.0,45.45,30.92
2018,10,11,14,0,0.0,51.0,6.6,24.8,51.0,49.32,34.09
2018,10,11,14,15,0.0,43.0,6.85,24.75,43.0,41.57,27.93
2018,10,11,14,30,0.0,35.0,7.1,24.7,35.0,33.82,21.75
2018,10,11,14,45,0.0,29.5,7.4,24.65,29.5,28.5,17.51
2018,10,11,15,0,0.0,24.0,7.7,24.6,24.0,23.18,13.24
2018,10,11,15,15,0.0,23.0,7.7,24.6,23.0,22.21,12.5
2018,10,11,15,30,0.0,22.0,7.7,24.6,22.0,21.23,11.76
2018,10,11,15,45,0.0,24.0,7.7,24.55,24.0,23.16,13.39
2018,10,11,16,0,0.0,26.0,7.7,24.5,26.0,25.09,15.02
2018,10,11,16,15,0.0,20.0,7.4,24.35,20.0,19.29,10.27
2018,10,11,16,30,0.0,14.0,7.1,24.2,14.0,13.5,5.48
2018,10,11,16,45,0.0,12.0,6.8,24.05,12.0,11.57,3.83
2018,10,11,17,0,0.0,10.0,6.5,23.9,10.0,9.64,2.14
2018,10,11,17,15,0.0,7.0,6.35,23.6,7.0,6.74,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.85,0.0
2018,10,11,17,45,0.0,2.0,6.0,23.0,2.0,1.97,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.6,21.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.4,20.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.3,20.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.05,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.0,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,11.8,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,17.61,2.15
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,26.63,17.32
2018,10,12,7,15,587.0,38.5,2.35,10.8,138.0,52.32,25.31
2018,10,12,7,30,678.0,45.0,2.5,11.3,188.0,102.27,53.69
2018,10,12,7,45,731.0,49.5,2.7,11.8,241.0,154.83,94.14
2018,10,12,8,0,784.0,54.0,2.9,12.3,294.0,212.88,144.04
2018,10,12,8,15,818.0,57.0,2.9,12.8,345.0,269.6,195.47
2018,10,12,8,30,852.0,60.0,2.9,13.3,396.0,330.25,250.14
2018,10,12,8,45,874.5,63.0,2.9,13.75,444.0,387.4,301.3
2018,10,12,9,0,897.0,66.0,2.9,14.2,492.0,445.25,351.57
2018,10,12,9,15,912.0,67.5,2.85,14.65,533.5,498.48,396.6
2018,10,12,9,30,927.0,69.0,2.8,15.1,575.0,551.06,439.55
2018,10,12,9,45,939.5,70.5,2.75,15.55,612.0,601.3,479.25
2018,10,12,10,0,952.0,72.0,2.7,16.0,649.0,650.13,516.58
2018,10,12,10,15,959.0,73.5,2.6,16.4,678.0,693.76,548.74
2018,10,12,10,30,966.0,75.0,2.5,16.8,707.0,735.05,577.08
2018,10,12,10,45,970.5,76.0,2.4,17.2,728.5,771.49,600.6
2018,10,12,11,0,975.0,77.0,2.3,17.6,750.0,805.05,621.74
2018,10,12,11,15,977.5,77.0,2.2,17.9,763.5,832.95,638.88
2018,10,12,11,30,980.0,77.0,2.1,18.2,777.0,857.53,653.58
2018,10,12,11,45,980.0,77.5,2.0,18.5,782.0,877.2,664.81
2018,10,12,12,0,980.0,78.0,1.9,18.8,787.0,893.26,673.58
2018,10,12,12,15,978.5,77.5,1.8,19.0,783.5,903.31,678.56
2018,10,12,12,30,977.0,77.0,1.7,19.2,780.0,909.59,681.13
2018,10,12,12,45,973.0,76.5,1.65,19.4,768.0,910.0,680.51
2018,10,12,13,0,969.0,76.0,1.6,19.6,756.0,906.63,677.59
2018,10,12,13,15,963.5,75.5,1.5,19.65,736.5,898.28,671.28
2018,10,12,13,30,958.0,75.0,1.4,19.7,717.0,886.29,662.71
2018,10,12,13,45,949.0,74.0,1.3,19.8,689.5,867.32,649.51
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,845.01,634.24
2018,10,12,14,15,929.0,71.5,1.05,19.9,628.0,817.39,615.03
2018,10,12,14,30,918.0,70.0,0.9,19.9,594.0,786.88,593.88
2018,10,12,14,45,902.0,68.5,0.8,19.9,553.5,749.97,569.07
2018,10,12,15,0,886.0,67.0,0.7,19.9,513.0,710.91,542.67
2018,10,12,15,15,863.5,65.0,0.65,19.8,467.5,664.96,512.08
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,617.88,479.33
2018,10,12,15,45,783.0,64.0,0.6,19.6,367.0,555.94,434.08
2018,10,12,16,0,725.0,65.0,0.6,19.5,312.0,492.25,386.25
2018,10,12,16,15,615.0,61.5,0.6,19.1,248.0,401.81,316.89
2018,10,12,16,30,505.0,58.0,0.6,18.7,184.0,317.77,250.24
2018,10,12,16,45,441.0,51.0,0.6,18.25,142.5,258.33,200.68
2018,10,12,17,0,377.0,44.0,0.6,17.8,101.0,204.26,153.78
2018,10,12,17,15,269.0,31.5,0.6,17.45,64.0,136.44,94.26
2018,10,12,17,30,161.0,19.0,0.6,17.1,27.0,71.78,0.0
2018,10,12,17,45,80.5,9.5,0.65,16.75,13.5,26.56,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,23.0,3.5,1.65,10.05,4.0,0.0,0.0
2018,10,13,6,30,46.0,7.0,1.8,10.4,8.0,6.88,0.0
2018,10,13,6,45,197.0,22.0,1.9,10.75,41.5,17.79,0.34
2018,10,13,7,0,348.0,37.0,2.0,11.1,75.0,29.43,19.53
2018,10,13,7,15,450.0,46.0,2.2,11.65,122.5,51.73,28.23
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,97.1,54.44
2018,10,13,7,45,614.5,60.5,2.6,12.75,220.5,144.89,90.48
2018,10,13,8,0,677.0,66.0,2.8,13.3,271.0,199.34,136.23
2018,10,13,8,15,719.5,70.0,2.95,13.65,321.5,254.88,185.65
2018,10,13,8,30,762.0,74.0,3.1,14.0,372.0,312.49,237.1
2018,10,13,8,45,793.0,77.0,3.2,14.4,420.0,368.25,286.66
2018,10,13,9,0,824.0,80.0,3.3,14.8,468.0,425.79,336.52
2018,10,13,9,15,847.0,82.0,3.25,15.1,511.5,480.01,382.44
2018,10,13,9,30,870.0,84.0,3.2,15.4,555.0,534.53,427.19
2018,10,13,9,45,888.0,84.0,3.15,15.7,592.0,583.88,466.71
2018,10,13,10,0,906.0,84.0,3.1,16.0,629.0,632.35,504.43
2018,10,13,10,15,917.5,85.5,3.0,16.3,660.0,677.06,538.03
2018,10,13,10,30,929.0,87.0,2.9,16.6,691.0,719.89,568.91
2018,10,13,10,45,937.0,87.0,2.8,16.85,713.5,756.56,593.4
2018,10,13,11,0,945.0,87.0,2.7,17.1,736.0,790.65,615.74
2018,10,13,11,15,950.0,87.0,2.6,17.35,750.5,819.67,634.25
2018,10,13,11,30,955.0,87.0,2.5,17.6,765.0,845.59,650.43
2018,10,13,11,45,957.5,86.5,2.4,17.8,770.5,865.72,662.62
2018,10,13,12,0,960.0,86.0,2.3,18.0,776.0,882.4,672.43
2018,10,13,12,15,958.0,86.0,2.2,18.15,772.5,892.34,677.79
2018,10,13,12,30,956.0,86.0,2.1,18.3,769.0,898.6,680.77
2018,10,13,12,45,953.0,85.5,2.0,18.45,758.0,899.78,680.41
2018,10,13,13,0,950.0,85.0,1.9,18.6,747.0,897.28,677.73
2018,10,13,13,15,945.0,84.0,1.85,18.6,728.0,888.89,672.16
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,876.93,664.36
2018,10,13,13,45,932.5,81.5,1.7,18.65,682.0,858.87,651.9
2018,10,13,14,0,925.0,80.0,1.6,18.7,655.0,837.5,637.33
2018,10,13,14,15,912.0,79.0,1.55,18.65,620.5,809.23,618.89
2018,10,13,14,30,899.0,78.0,1.5,18.6,586.0,778.21,598.58
2018,10,13,14,45,882.0,76.0,1.45,18.55,545.5,740.59,573.52
2018,10,13,15,0,865.0,74.0,1.4,18.5,505.0,700.92,546.83
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.0,659.38,518.31
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,612.36,483.8
2018,10,13,15,45,788.0,65.5,1.15,17.9,365.5,557.67,442.81
2018,10,13,16,0,756.0,62.0,1.1,17.7,316.0,503.29,400.71
2018,10,13,16,15,660.5,57.0,1.0,17.2,253.0,415.34,331.49
2018,10,13,16,30,565.0,52.0,0.9,16.7,190.0,336.75,267.56
2018,10,13,16,45,535.0,46.0,0.75,16.2,152.0,290.12,226.37
2018,10,13,17,0,505.0,40.0,0.6,15.7,114.0,245.4,184.67
2018,10,13,17,15,329.0,28.5,0.7,15.05,69.0,151.21,103.39
2018,10,13,17,30,153.0,17.0,0.8,14.4,24.0,66.3,0.0
2018,10,13,17,45,76.5,8.5,0.85,13.75,12.0,24.49,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.98,0.0
2018,10,14,6,45,0.0,3.0,1.9,8.95,3.0,2.89,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.1,5.0,4.82,0.0
2018,10,14,7,15,43.5,12.5,1.8,9.4,21.5,12.34,3.98
2018,10,14,7,30,87.0,20.0,1.7,9.7,38.0,24.58,12.05
2018,10,14,7,45,43.5,24.0,1.65,10.05,33.0,28.65,17.32
2018,10,14,8,0,0.0,28.0,1.6,10.4,28.0,27.02,17.87
2018,10,14,8,15,5.0,47.0,1.45,10.7,49.0,46.69,34.67
2018,10,14,8,30,10.0,66.0,1.3,11.0,70.0,66.92,51.79
2018,10,14,8,45,10.0,66.5,1.15,11.35,71.0,67.94,52.5
2018,10,14,9,0,10.0,67.0,1.0,11.7,72.0,68.93,53.2
2018,10,14,9,15,5.0,74.0,1.15,11.8,76.5,73.88,57.24
2018,10,14,9,30,0.0,81.0,1.3,11.9,81.0,78.35,60.78
2018,10,14,9,45,0.0,87.5,1.4,12.05,87.5,84.66,65.86
2018,10,14,10,0,0.0,94.0,1.5,12.2,94.0,90.97,70.91
2018,10,14,10,15,0.0,87.5,1.45,12.45,87.5,84.68,65.47
2018,10,14,10,30,0.0,81.0,1.4,12.7,81.0,78.38,60.08
2018,10,14,10,45,0.0,105.5,1.35,12.95,105.5,102.21,79.6
2018,10,14,11,0,0.0,130.0,1.3,13.2,130.0,126.21,98.99
2018,10,14,11,15,2.0,139.5,1.25,13.75,141.0,137.13,107.54
2018,10,14,11,30,4.0,149.0,1.2,14.3,152.0,148.17,116.17
2018,10,14,11,45,6.5,163.5,1.2,14.9,168.0,164.7,129.14
2018,10,14,12,0,9.0,178.0,1.2,15.5,184.0,181.39,142.13
2018,10,14,12,15,10.5,180.0,1.15,15.9,187.5,184.89,144.66
2018,10,14,12,30,12.0,182.0,1.1,16.3,191.0,188.39,147.26
2018,10,14,12,45,28.5,233.5,1.1,16.65,253.5,261.16,204.45
2018,10,14,13,0,45.0,285.0,1.1,17.0,316.0,330.87,257.67
2018,10,14,13,15,56.0,282.5,1.1,17.3,320.0,338.39,263.3
2018,10,14,13,30,67.0,280.0,1.1,17.6,324.0,345.65,269.13
2018,10,14,13,45,110.5,281.0,1.15,17.85,350.5,391.6,305.29
2018,10,14,14,0,154.0,282.0,1.2,18.1,377.0,427.57,333.43
2018,10,14,14,15,180.5,261.0,1.25,18.2,366.5,423.5,331.7
2018,10,14,14,30,207.0,240.0,1.3,18.3,356.0,417.53,328.78
2018,10,14,14,45,178.0,217.5,1.35,18.4,312.5,367.1,290.67
2018,10,14,15,0,149.0,195.0,1.4,18.5,269.0,317.55,252.81
2018,10,14,15,15,89.0,166.0,1.4,18.4,209.0,233.42,186.35
2018,10,14,15,30,29.0,137.0,1.4,18.3,149.0,161.02,127.68
2018,10,14,15,45,15.5,104.0,1.4,18.15,110.5,112.15,88.07
2018,10,14,16,0,2.0,71.0,1.4,18.0,72.0,70.06,53.25
2018,10,14,16,15,1.0,57.0,1.2,17.65,57.5,55.59,41.28
2018,10,14,16,30,0.0,43.0,1.0,17.3,43.0,41.53,29.43
2018,10,14,16,45,0.0,32.5,0.8,16.95,32.5,31.37,20.73
2018,10,14,17,0,0.0,22.0,0.6,16.6,22.0,21.23,11.93
2018,10,14,17,15,8.5,15.0,0.6,16.3,15.5,17.22,7.35
2018,10,14,17,30,17.0,8.0,0.6,16.0,9.0,12.24,0.0
2018,10,14,17,45,8.5,4.0,0.6,15.7,4.5,3.93,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,10,15,6,30,8.0,2.0,0.7,14.9,2.0,1.97,0.0
2018,10,15,6,45,103.0,15.0,0.85,15.05,25.0,11.58,0.0
2018,10,15,7,0,198.0,28.0,1.0,15.2,48.0,21.29,12.11
2018,10,15,7,15,282.0,34.0,1.0,15.55,81.0,34.19,17.33
2018,10,15,7,30,366.0,40.0,1.0,15.9,114.0,65.07,34.59
2018,10,15,7,45,184.0,45.5,1.05,16.2,83.0,67.0,42.98
2018,10,15,8,0,2.0,51.0,1.1,16.5,52.0,49.67,36.41
2018,10,15,8,15,26.5,91.5,1.35,17.2,102.0,94.41,72.91
2018,10,15,8,30,51.0,132.0,1.6,17.9,152.0,141.94,111.22
2018,10,15,8,45,61.5,157.0,1.8,18.55,183.5,172.9,135.94
2018,10,15,9,0,72.0,182.0,2.0,19.2,215.0,205.13,161.4
2018,10,15,9,15,248.0,174.0,2.3,19.9,303.5,285.65,224.9
2018,10,15,9,30,424.0,166.0,2.6,20.6,392.0,382.62,301.14
2018,10,15,9,45,626.5,127.5,2.9,21.25,486.5,478.7,376.62
2018,10,15,10,0,829.0,89.0,3.2,21.9,581.0,587.61,460.75
2018,10,15,10,15,794.0,106.5,3.3,22.3,596.0,616.6,481.87
2018,10,15,10,30,759.0,124.0,3.4,22.7,611.0,640.68,499.16
2018,10,15,10,45,804.5,111.5,3.5,23.15,643.0,685.73,532.58
2018,10,15,11,0,850.0,99.0,3.6,23.6,675.0,728.22,561.74
2018,10,15,11,15,863.5,96.0,3.65,23.8,691.0,757.98,581.97
2018,10,15,11,30,877.0,93.0,3.7,24.0,707.0,785.31,600.5
2018,10,15,11,45,837.5,109.0,3.8,24.25,699.0,791.47,604.25
2018,10,15,12,0,798.0,125.0,3.9,24.5,691.0,790.25,603.07
2018,10,15,12,15,582.0,203.0,3.9,24.6,615.0,707.71,542.34
2018,10,15,12,30,366.0,281.0,3.9,24.7,539.0,606.42,464.3
2018,10,15,12,45,566.0,206.0,3.9,24.8,598.5,704.16,540.78
2018,10,15,13,0,766.0,131.0,3.9,24.9,658.0,792.19,604.96
2018,10,15,13,15,563.5,188.5,3.9,24.9,570.5,687.18,528.5
2018,10,15,13,30,361.0,246.0,3.9,24.9,483.0,567.41,437.7
2018,10,15,13,45,346.5,238.5,3.85,24.95,458.5,544.55,421.59
2018,10,15,14,0,332.0,231.0,3.8,25.0,434.0,520.71,404.21
2018,10,15,14,15,411.0,198.0,3.7,24.9,435.5,549.55,428.22
2018,10,15,14,30,490.0,165.0,3.6,24.8,437.0,564.04,441.38
2018,10,15,14,45,540.5,142.0,3.5,24.7,422.5,566.92,445.0
2018,10,15,15,0,591.0,119.0,3.4,24.6,408.0,561.26,442.2
2018,10,15,15,15,655.0,98.5,3.25,24.4,391.0,561.67,443.7
2018,10,15,15,30,719.0,78.0,3.1,24.2,374.0,552.82,437.71
2018,10,15,15,45,686.5,72.5,2.9,24.0,327.5,501.93,398.06
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,449.53,356.45
2018,10,15,16,15,605.0,61.5,2.4,23.25,233.5,389.87,308.17
2018,10,15,16,30,556.0,56.0,2.1,22.7,186.0,333.19,260.72
2018,10,15,16,45,478.0,48.0,1.8,22.15,140.5,265.16,203.23
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,203.95,150.07
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,131.2,83.44
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,53.26,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.05,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.85,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.8,3.0,2.95,0.0
2018,10,16,6,45,5.0,14.0,2.35,15.8,14.5,13.49,0.0
2018,10,16,7,0,6.0,25.0,2.4,15.8,26.0,24.14,14.24
2018,10,16,7,15,5.0,43.0,2.4,15.95,44.0,40.92,28.23
2018,10,16,7,30,4.0,61.0,2.4,16.1,62.0,58.12,43.08
2018,10,16,7,45,11.0,72.0,2.4,16.25,75.0,70.23,53.22
2018,10,16,8,0,18.0,83.0,2.4,16.4,88.0,82.58,63.43
2018,10,16,8,15,24.0,87.5,2.4,16.6,95.5,89.98,69.47
2018,10,16,8,30,30.0,92.0,2.4,16.8,103.0,97.86,75.91
2018,10,16,8,45,34.5,107.0,2.35,17.05,121.5,115.73,90.59
2018,10,16,9,0,39.0,122.0,2.3,17.3,140.0,134.12,105.55
2018,10,16,9,15,24.0,120.0,2.25,17.65,131.5,127.6,100.0
2018,10,16,9,30,9.0,118.0,2.2,18.0,123.0,118.72,92.4
2018,10,16,9,45,105.5,186.0,2.15,18.3,248.0,242.02,192.05
2018,10,16,10,0,202.0,254.0,2.1,18.6,373.0,372.03,293.35
2018,10,16,10,15,234.5,264.5,1.95,18.95,409.0,412.39,323.25
2018,10,16,10,30,267.0,275.0,1.8,19.3,445.0,458.39,357.17
2018,10,16,10,45,240.5,285.5,1.65,19.65,442.5,461.36,357.56
2018,10,16,11,0,214.0,296.0,1.5,20.0,440.0,457.07,352.76
2018,10,16,11,15,150.0,294.0,1.35,20.3,396.0,413.93,318.53
2018,10,16,11,30,86.0,292.0,1.2,20.6,352.0,361.2,277.14
2018,10,16,11,45,53.5,272.0,1.0,20.9,309.5,317.13,242.83
2018,10,16,12,0,21.0,252.0,0.8,21.2,267.0,265.67,202.67
2018,10,16,12,15,19.5,240.5,0.65,21.4,254.5,253.37,193.2
2018,10,16,12,30,18.0,229.0,0.5,21.6,242.0,240.92,183.43
2018,10,16,12,45,14.0,214.5,0.3,21.8,224.5,223.23,169.48
2018,10,16,13,0,10.0,200.0,0.1,22.0,207.0,205.45,155.51
2018,10,16,13,15,46.0,234.0,0.3,22.1,264.0,277.68,211.82
2018,10,16,13,30,82.0,268.0,0.5,22.2,321.0,344.74,262.86
2018,10,16,13,45,87.5,266.5,0.7,22.3,321.0,347.98,265.97
2018,10,16,14,0,93.0,265.0,0.9,22.4,321.0,350.93,269.31
2018,10,16,14,15,54.0,222.5,0.95,22.25,254.5,273.16,210.66
2018,10,16,14,30,15.0,180.0,1.0,22.1,188.0,190.56,146.96
2018,10,16,14,45,17.5,174.0,1.1,21.95,183.0,186.5,144.69
2018,10,16,15,0,20.0,168.0,1.2,21.8,178.0,182.37,142.05
2018,10,16,15,15,10.5,130.0,1.15,21.5,135.0,135.91,105.4
2018,10,16,15,30,1.0,92.0,1.1,21.2,92.0,90.48,68.94
2018,10,16,15,45,0.5,61.0,1.1,20.95,61.0,59.24,43.62
2018,10,16,16,0,0.0,30.0,1.1,20.7,30.0,28.95,18.6
2018,10,16,16,15,0.0,21.0,1.0,20.35,21.0,20.26,11.37
2018,10,16,16,30,0.0,12.0,0.9,20.0,12.0,11.57,4.06
2018,10,16,16,45,0.0,9.0,0.8,19.7,9.0,8.67,1.57
2018,10,16,17,0,0.0,6.0,0.7,19.4,6.0,5.78,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.15,4.0,3.85,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.9,2.0,1.97,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.7,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.1,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.0,1.0,0.98,0.0
2018,10,17,6,45,0.0,5.5,1.4,14.95,5.5,5.3,0.0
2018,10,17,7,0,0.0,10.0,1.4,14.9,10.0,9.64,2.25
2018,10,17,7,15,0.0,16.5,1.45,15.0,16.5,15.91,7.63
2018,10,17,7,30,0.0,23.0,1.5,15.1,23.0,22.19,13.16
2018,10,17,7,45,0.5,39.0,1.6,15.25,39.0,37.73,26.48
2018,10,17,8,0,1.0,55.0,1.7,15.4,55.0,53.34,39.74
2018,10,17,8,15,14.0,67.0,1.8,15.55,72.0,68.17,51.79
2018,10,17,8,30,27.0,79.0,1.9,15.7,89.0,84.56,65.21
2018,10,17,8,45,136.5,132.0,1.95,15.85,193.0,176.32,139.4
2018,10,17,9,0,246.0,185.0,2.0,16.0,297.0,280.49,222.72
2018,10,17,9,15,242.5,204.0,2.1,16.3,323.0,311.12,247.36
2018,10,17,9,30,239.0,223.0,2.2,16.6,349.0,341.1,271.21
2018,10,17,9,45,204.5,238.5,2.3,16.9,351.5,347.7,276.17
2018,10,17,10,0,170.0,254.0,2.4,17.2,354.0,352.75,279.54
2018,10,17,10,15,302.5,247.5,2.5,17.55,435.5,440.8,349.16
2018,10,17,10,30,435.0,241.0,2.6,17.9,517.0,538.71,424.58
2018,10,17,10,45,442.0,247.5,2.65,18.3,536.0,566.64,444.57
2018,10,17,11,0,449.0,254.0,2.7,18.7,555.0,593.58,463.99
2018,10,17,11,15,352.5,287.0,2.75,18.95,526.0,563.77,439.46
2018,10,17,11,30,256.0,320.0,2.8,19.2,497.0,533.58,414.47
2018,10,17,11,45,277.0,317.5,2.85,19.45,510.5,554.55,430.47
2018,10,17,12,0,298.0,315.0,2.9,19.7,524.0,575.11,445.83
2018,10,17,12,15,345.0,299.0,2.95,19.85,540.0,601.83,466.73
2018,10,17,12,30,392.0,283.0,3.0,20.0,556.0,627.81,487.01
2018,10,17,12,45,534.0,230.0,3.0,20.1,595.5,699.72,542.86
2018,10,17,13,0,676.0,177.0,3.0,20.2,635.0,765.18,592.97
2018,10,17,13,15,812.0,124.5,3.05,20.25,660.0,815.48,628.91
2018,10,17,13,30,948.0,72.0,3.1,20.3,685.0,857.46,658.96
2018,10,17,13,45,940.5,71.0,3.15,20.35,658.5,839.75,647.31
2018,10,17,14,0,933.0,70.0,3.2,20.4,632.0,818.72,633.84
2018,10,17,14,15,922.0,68.5,3.15,20.35,598.5,791.27,615.51
2018,10,17,14,30,911.0,67.0,3.1,20.3,565.0,760.97,595.14
2018,10,17,14,45,894.5,65.5,3.1,20.25,525.0,724.08,570.11
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,685.11,543.3
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,639.53,510.89
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,592.85,475.29
2018,10,17,15,45,803.5,56.0,2.5,19.35,346.5,543.55,436.4
2018,10,17,16,0,773.0,53.0,2.3,19.1,298.0,490.52,393.53
2018,10,17,16,15,724.0,49.0,2.05,18.35,247.5,427.69,342.11
2018,10,17,16,30,675.0,45.0,1.8,17.6,197.0,367.5,290.87
2018,10,17,16,45,593.5,39.5,1.6,16.85,148.0,295.62,228.94
2018,10,17,17,0,512.0,34.0,1.4,16.1,99.0,230.3,170.46
2018,10,17,17,15,345.5,25.0,1.4,15.45,60.0,145.44,85.77
2018,10,17,17,30,179.0,16.0,1.4,14.8,21.0,60.0,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.15,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.7,7.45,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.7,5.0,4.91,0.0
2018,10,18,6,45,140.0,20.0,2.05,7.9,31.5,15.94,0.0
2018,10,18,7,0,249.0,35.0,2.2,8.1,58.0,27.33,16.98
2018,10,18,7,15,389.0,41.0,2.5,8.55,103.0,41.62,23.23
2018,10,18,7,30,529.0,47.0,2.8,9.0,148.0,82.6,44.48
2018,10,18,7,45,557.5,58.5,3.05,9.45,192.5,129.18,80.62
2018,10,18,8,0,586.0,70.0,3.3,9.9,237.0,178.63,123.51
2018,10,18,8,15,706.0,64.5,3.35,10.25,302.0,238.58,174.0
2018,10,18,8,30,826.0,59.0,3.4,10.6,367.0,308.89,234.71
2018,10,18,8,45,826.0,66.5,3.45,10.95,407.0,360.65,282.86
2018,10,18,9,0,826.0,74.0,3.5,11.3,447.0,410.99,328.45
2018,10,18,9,15,712.5,108.5,3.4,11.55,451.5,434.31,351.08
2018,10,18,9,30,599.0,143.0,3.3,11.8,456.0,446.27,362.53
2018,10,18,9,45,687.0,130.0,3.2,12.05,512.0,509.45,414.11
2018,10,18,10,0,775.0,117.0,3.1,12.3,568.0,577.79,468.5
2018,10,18,10,15,868.5,93.5,3.0,12.6,622.0,643.21,519.72
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,710.76,571.1
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,747.56,595.86
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,781.56,618.46
2018,10,18,11,15,977.5,73.0,2.55,13.75,734.0,810.73,637.09
2018,10,18,11,30,981.0,74.0,2.4,14.0,748.0,836.66,653.17
2018,10,18,11,45,982.0,74.0,2.25,14.3,753.0,856.15,664.42
2018,10,18,12,0,983.0,74.0,2.1,14.6,758.0,872.07,673.1
2018,10,18,12,15,982.0,74.0,2.0,14.75,755.0,882.72,678.97
2018,10,18,12,30,981.0,74.0,1.9,14.9,752.0,889.64,682.37
2018,10,18,12,45,976.0,73.5,1.8,15.1,739.5,888.95,680.53
2018,10,18,13,0,971.0,73.0,1.7,15.3,727.0,884.5,676.32
2018,10,18,13,15,965.0,73.0,1.6,15.35,707.5,876.09,669.94
2018,10,18,13,30,959.0,73.0,1.5,15.4,688.0,864.09,661.26
2018,10,18,13,45,951.0,71.5,1.45,15.45,661.0,845.28,648.68
2018,10,18,14,0,943.0,70.0,1.4,15.5,634.0,823.13,633.96
2018,10,18,14,15,931.5,69.0,1.3,15.5,600.0,795.7,615.15
2018,10,18,14,30,920.0,68.0,1.2,15.5,566.0,765.42,594.38
2018,10,18,14,45,903.5,66.0,1.15,15.45,525.5,727.77,569.03
2018,10,18,15,0,887.0,64.0,1.1,15.4,485.0,688.0,541.97
2018,10,18,15,15,864.5,62.0,1.05,15.3,440.0,642.49,510.33
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,595.89,475.46
2018,10,18,15,45,810.0,56.5,0.9,15.05,345.5,544.92,435.79
2018,10,18,16,0,778.0,53.0,0.8,14.9,296.0,490.34,392.2
2018,10,18,16,15,729.0,49.0,0.75,14.4,245.5,427.48,341.43
2018,10,18,16,30,680.0,45.0,0.7,13.9,195.0,367.24,290.58
2018,10,18,16,45,597.5,39.5,0.7,13.35,146.0,295.0,228.73
2018,10,18,17,0,515.0,34.0,0.7,12.8,97.0,229.29,169.78
2018,10,18,17,15,347.0,24.5,0.75,12.25,58.5,143.03,78.78
2018,10,18,17,30,179.0,15.0,0.8,11.7,20.0,58.44,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.1,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,33.0,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,66.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.5,18.0,0.25,6.15,36.0,17.69,0.0
2018,10,19,7,0,409.0,29.0,0.2,6.4,66.0,22.8,13.17
2018,10,19,7,15,511.5,36.5,0.2,6.95,112.5,39.28,20.02
2018,10,19,7,30,614.0,44.0,0.2,7.5,159.0,87.31,45.65
2018,10,19,7,45,673.5,49.0,0.2,8.1,209.5,136.44,81.46
2018,10,19,8,0,733.0,54.0,0.2,8.7,260.0,191.83,127.42
2018,10,19,8,15,771.0,58.0,0.4,9.6,310.0,246.77,176.17
2018,10,19,8,30,809.0,62.0,0.6,10.5,360.0,304.82,227.8
2018,10,19,8,45,833.5,64.0,0.85,11.4,405.5,358.87,276.05
2018,10,19,9,0,858.0,66.0,1.1,12.3,451.0,414.56,324.4
2018,10,19,9,15,876.5,68.0,1.25,13.0,492.5,467.25,368.94
2018,10,19,9,30,895.0,70.0,1.4,13.7,534.0,519.68,411.88
2018,10,19,9,45,907.5,71.5,1.6,14.35,569.0,567.8,450.67
2018,10,19,10,0,920.0,73.0,1.8,15.0,604.0,614.58,487.39
2018,10,19,10,15,927.5,73.5,1.85,15.35,631.5,655.6,518.63
2018,10,19,10,30,935.0,74.0,1.9,15.7,659.0,694.39,547.52
2018,10,19,10,45,939.0,75.5,1.95,16.05,679.5,729.41,571.4
2018,10,19,11,0,943.0,77.0,2.0,16.4,700.0,761.61,593.07
2018,10,19,11,15,944.5,77.5,2.05,16.65,712.0,787.92,610.72
2018,10,19,11,30,946.0,78.0,2.1,16.9,724.0,811.01,626.15
2018,10,19,11,45,945.5,78.5,2.2,17.15,728.5,829.19,638.63
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,843.89,648.82
2018,10,19,12,15,943.5,78.5,2.35,17.55,729.0,853.14,655.19
2018,10,19,12,30,942.0,78.0,2.4,17.7,725.0,858.8,659.25
2018,10,19,12,45,938.5,77.0,2.5,17.85,713.0,858.65,659.86
2018,10,19,13,0,935.0,76.0,2.6,18.0,701.0,854.88,658.11
2018,10,19,13,15,928.5,75.0,2.6,18.05,681.0,845.1,651.81
2018,10,19,13,30,922.0,74.0,2.6,18.1,661.0,831.85,643.26
2018,10,19,13,45,912.5,73.5,2.65,18.15,634.5,813.43,631.52
2018,10,19,14,0,903.0,73.0,2.7,18.2,608.0,791.88,617.62
2018,10,19,14,15,890.0,71.0,2.7,18.2,574.0,762.96,598.24
2018,10,19,14,30,877.0,69.0,2.7,18.2,540.0,731.41,576.9
2018,10,19,14,45,859.5,67.5,2.75,18.15,501.0,694.82,552.05
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,656.34,525.47
2018,10,19,15,15,817.0,64.0,2.7,17.9,417.5,614.88,495.17
2018,10,19,15,30,792.0,62.0,2.6,17.7,373.0,568.35,459.28
2018,10,19,15,45,756.0,58.5,2.5,17.5,325.0,513.23,415.75
2018,10,19,16,0,720.0,55.0,2.4,17.3,277.0,458.87,371.46
2018,10,19,16,15,667.0,51.0,2.15,16.55,228.0,396.76,319.88
2018,10,19,16,30,614.0,47.0,1.9,15.8,179.0,337.71,268.94
2018,10,19,16,45,527.0,40.5,1.65,15.05,132.5,269.02,208.98
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,205.52,151.51
2018,10,19,17,15,288.0,23.5,1.35,13.8,51.0,122.48,59.73
2018,10,19,17,30,136.0,13.0,1.3,13.3,16.0,45.54,0.0
2018,10,19,17,45,68.0,6.5,1.3,12.75,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
