Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.3,6.7,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.3,6.7,3.0,0.0,0.0
2018,11,20,7,15,51.5,15.5,1.5,7.3,19.0,15.24,0.0
2018,11,20,7,30,90.0,28.0,1.7,7.9,35.0,23.64,11.96
2018,11,20,7,45,234.0,39.5,1.9,8.5,74.5,47.91,27.05
2018,11,20,8,0,378.0,51.0,2.1,9.1,114.0,89.47,54.3
2018,11,20,8,15,385.5,63.0,2.3,9.6,144.0,122.9,82.85
2018,11,20,8,30,393.0,75.0,2.5,10.1,174.0,157.41,114.06
2018,11,20,8,45,455.0,84.0,2.7,10.6,218.0,203.67,153.9
2018,11,20,9,0,517.0,93.0,2.9,11.1,262.0,256.57,199.68
2018,11,20,9,15,624.0,89.0,3.05,11.5,317.5,316.49,250.54
2018,11,20,9,30,731.0,85.0,3.2,11.9,373.0,384.58,308.05
2018,11,20,9,45,764.5,85.5,3.3,12.25,409.5,431.99,348.99
2018,11,20,10,0,798.0,86.0,3.4,12.6,446.0,480.02,389.63
2018,11,20,10,15,729.5,107.0,3.4,12.75,451.0,497.03,404.69
2018,11,20,10,30,661.0,128.0,3.4,12.9,456.0,507.03,413.37
2018,11,20,10,45,686.0,128.0,3.4,13.05,480.5,543.75,443.16
2018,11,20,11,0,711.0,128.0,3.4,13.2,505.0,579.75,471.78
2018,11,20,11,15,798.0,108.5,3.35,13.3,541.5,632.11,513.46
2018,11,20,11,30,885.0,89.0,3.3,13.4,578.0,686.65,556.08
2018,11,20,11,45,886.0,89.5,3.3,13.55,583.0,704.6,569.55
2018,11,20,12,0,887.0,90.0,3.3,13.7,588.0,719.46,580.14
2018,11,20,12,15,888.5,89.5,3.25,13.7,586.0,730.4,588.01
2018,11,20,12,30,890.0,89.0,3.2,13.7,584.0,738.13,593.63
2018,11,20,12,45,889.0,87.0,3.2,13.75,574.0,739.13,594.51
2018,11,20,13,0,888.0,85.0,3.2,13.8,564.0,736.82,593.13
2018,11,20,13,15,880.5,84.0,3.2,13.75,546.0,727.76,587.07
2018,11,20,13,30,873.0,83.0,3.2,13.7,528.0,715.53,578.79
2018,11,20,13,45,861.0,81.5,3.15,13.65,502.5,696.58,565.32
2018,11,20,14,0,849.0,80.0,3.1,13.6,477.0,674.82,549.77
2018,11,20,14,15,832.5,77.5,3.05,13.45,445.0,646.33,528.37
2018,11,20,14,30,816.0,75.0,3.0,13.3,413.0,615.6,504.85
2018,11,20,14,45,793.5,71.5,2.9,13.1,376.0,578.05,475.45
2018,11,20,15,0,771.0,68.0,2.8,12.9,339.0,539.07,444.25
2018,11,20,15,15,738.5,64.5,2.6,12.4,298.0,493.43,407.05
2018,11,20,15,30,706.0,61.0,2.4,11.9,257.0,447.58,368.54
2018,11,20,15,45,655.0,55.0,2.15,11.4,212.5,393.45,321.95
2018,11,20,16,0,604.0,49.0,1.9,10.9,168.0,338.6,273.39
2018,11,20,16,15,521.0,42.0,1.8,10.0,125.5,272.51,215.16
2018,11,20,16,30,438.0,35.0,1.7,9.1,83.0,212.34,158.87
2018,11,20,16,45,289.0,24.0,1.65,8.2,49.5,128.32,53.64
2018,11,20,17,0,140.0,13.0,1.6,7.3,16.0,49.72,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,6,45,17.5,2.0,0.9,-1.25,1.5,0.0,0.0
2018,11,21,7,0,35.0,4.0,0.9,-1.3,3.0,0.0,0.0
2018,11,21,7,15,215.5,15.5,0.95,-0.55,30.0,15.24,0.0
2018,11,21,7,30,396.0,27.0,1.0,0.2,57.0,21.8,10.34
2018,11,21,7,45,500.5,34.5,1.05,0.95,99.0,57.35,27.69
2018,11,21,8,0,605.0,42.0,1.1,1.7,141.0,105.2,59.49
2018,11,21,8,15,667.5,46.0,1.2,2.4,186.0,152.03,97.39
2018,11,21,8,30,730.0,50.0,1.3,3.1,231.0,204.61,143.58
2018,11,21,8,45,769.5,53.5,1.4,3.75,275.0,255.96,191.01
2018,11,21,9,0,809.0,57.0,1.5,4.4,319.0,309.88,240.61
2018,11,21,9,15,836.5,59.5,1.55,4.9,359.0,360.7,287.18
2018,11,21,9,30,864.0,62.0,1.6,5.4,399.0,412.01,333.02
2018,11,21,9,45,883.5,63.0,1.6,5.95,433.5,458.52,373.59
2018,11,21,10,0,903.0,64.0,1.6,6.5,468.0,504.37,412.34
2018,11,21,10,15,915.5,65.0,1.7,7.0,496.0,545.64,446.92
2018,11,21,10,30,928.0,66.0,1.8,7.5,524.0,585.2,479.26
2018,11,21,10,45,934.0,67.0,1.85,7.95,544.0,619.01,506.22
2018,11,21,11,0,940.0,68.0,1.9,8.4,564.0,650.28,530.64
2018,11,21,11,15,944.5,68.5,2.0,8.8,577.0,677.33,551.83
2018,11,21,11,30,949.0,69.0,2.1,9.2,590.0,701.45,570.4
2018,11,21,11,45,951.5,69.0,2.2,9.6,595.5,720.6,584.09
2018,11,21,12,0,954.0,69.0,2.3,10.0,601.0,736.5,595.46
2018,11,21,12,15,953.0,68.5,2.35,10.25,598.0,746.06,602.23
2018,11,21,12,30,952.0,68.0,2.4,10.5,595.0,752.17,606.62
2018,11,21,12,45,947.0,67.0,2.45,10.8,583.0,751.4,605.97
2018,11,21,13,0,942.0,66.0,2.5,11.1,571.0,747.15,602.95
2018,11,21,13,15,935.0,65.5,2.45,11.2,553.0,738.65,596.72
2018,11,21,13,30,928.0,65.0,2.4,11.3,535.0,726.84,588.19
2018,11,21,13,45,917.0,63.5,2.35,11.45,509.0,707.92,574.35
2018,11,21,14,0,906.0,62.0,2.3,11.6,483.0,686.02,558.36
2018,11,21,14,15,888.5,60.5,2.2,11.6,450.5,657.08,537.05
2018,11,21,14,30,871.0,59.0,2.1,11.6,418.0,625.83,512.72
2018,11,21,14,45,848.5,57.0,2.0,11.55,380.5,588.89,483.55
2018,11,21,15,0,826.0,55.0,1.9,11.5,343.0,550.47,452.57
2018,11,21,15,15,794.0,52.0,1.65,11.05,301.0,508.03,417.41
2018,11,21,15,30,762.0,49.0,1.4,10.6,259.0,461.52,378.04
2018,11,21,15,45,712.0,45.0,1.15,10.15,214.5,405.31,329.71
2018,11,21,16,0,662.0,41.0,0.9,9.7,170.0,350.97,281.38
2018,11,21,16,15,579.5,35.5,0.95,8.85,127.0,284.35,223.26
2018,11,21,16,30,497.0,30.0,1.0,8.0,84.0,223.15,165.82
2018,11,21,16,45,333.5,21.5,1.05,7.1,50.0,138.95,52.83
2018,11,21,17,0,170.0,13.0,1.1,6.2,16.0,57.45,0.0
2018,11,21,17,15,85.0,6.5,1.1,5.95,8.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,0.95,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,0.9,-0.6,2.0,0.0,0.0
2018,11,22,7,15,120.0,16.5,1.1,0.2,24.5,16.22,0.0
2018,11,22,7,30,226.0,31.0,1.3,1.0,47.0,24.6,11.31
2018,11,22,7,45,327.0,42.5,1.5,1.8,85.0,55.15,31.36
2018,11,22,8,0,428.0,54.0,1.7,2.6,123.0,95.64,58.86
2018,11,22,8,15,495.0,62.5,1.85,3.25,165.5,138.3,92.95
2018,11,22,8,30,562.0,71.0,2.0,3.9,208.0,187.46,135.23
2018,11,22,8,45,606.0,77.0,2.15,4.55,249.5,234.26,177.67
2018,11,22,9,0,650.0,83.0,2.3,5.2,291.0,284.41,223.16
2018,11,22,9,15,682.5,87.0,2.4,5.75,329.5,331.46,265.94
2018,11,22,9,30,715.0,91.0,2.5,6.3,368.0,380.02,309.17
2018,11,22,9,45,738.0,94.0,2.55,6.8,401.5,424.56,348.23
2018,11,22,10,0,761.0,97.0,2.6,7.3,435.0,469.13,386.32
2018,11,22,10,15,776.5,99.5,2.5,7.7,462.5,509.05,419.5
2018,11,22,10,30,792.0,102.0,2.4,8.1,490.0,547.89,450.87
2018,11,22,10,45,802.0,104.0,2.35,8.45,510.5,580.77,477.05
2018,11,22,11,0,812.0,106.0,2.3,8.8,531.0,612.45,501.68
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.0,637.93,521.26
2018,11,22,11,30,824.0,107.0,2.2,9.3,557.0,660.94,538.6
2018,11,22,11,45,826.5,107.5,2.1,9.6,562.5,678.98,551.49
2018,11,22,12,0,829.0,108.0,2.0,9.9,568.0,694.19,562.02
2018,11,22,12,15,844.5,101.0,1.95,10.05,568.0,707.42,571.68
2018,11,22,12,30,860.0,94.0,1.9,10.2,568.0,717.69,578.65
2018,11,22,12,45,878.5,85.5,1.8,10.4,562.0,725.24,583.21
2018,11,22,13,0,897.0,77.0,1.7,10.6,556.0,725.5,582.5
2018,11,22,13,15,888.5,76.5,1.65,10.65,538.0,716.28,575.74
2018,11,22,13,30,880.0,76.0,1.6,10.7,520.0,703.94,566.89
2018,11,22,13,45,867.0,75.0,1.5,10.8,494.5,689.06,555.74
2018,11,22,14,0,854.0,74.0,1.4,10.9,469.0,667.32,539.55
2018,11,22,14,15,836.5,72.0,1.45,10.8,437.5,638.88,519.16
2018,11,22,14,30,819.0,70.0,1.5,10.7,406.0,608.23,496.58
2018,11,22,14,45,793.0,67.5,1.55,10.6,368.5,569.89,467.44
2018,11,22,15,0,767.0,65.0,1.6,10.5,331.0,530.3,436.49
2018,11,22,15,15,730.5,61.5,1.5,10.05,289.5,482.9,398.17
2018,11,22,15,30,694.0,58.0,1.4,9.6,248.0,435.6,358.75
2018,11,22,15,45,638.5,53.0,1.3,9.15,204.5,381.07,312.13
2018,11,22,16,0,583.0,48.0,1.2,8.7,161.0,326.4,263.96
2018,11,22,16,15,492.5,41.0,1.2,7.85,119.0,258.62,204.57
2018,11,22,16,30,402.0,34.0,1.2,7.0,77.0,197.45,147.38
2018,11,22,16,45,257.0,23.5,1.2,6.15,46.0,116.45,39.08
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,42.1,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.55,-2.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,-2.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.45,-2.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.4,-2.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.35,-2.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-2.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,45,10.0,1.5,2.3,-3.3,1.0,0.0,0.0
2018,11,23,7,0,20.0,3.0,2.3,-3.3,2.0,0.0,0.0
2018,11,23,7,15,155.5,16.0,2.5,-2.95,25.5,15.73,0.0
2018,11,23,7,30,291.0,29.0,2.7,-2.6,49.0,24.44,10.14
2018,11,23,7,45,341.5,34.5,2.9,-2.3,75.5,47.01,24.64
2018,11,23,8,0,392.0,40.0,3.1,-2.0,102.0,77.12,45.29
2018,11,23,8,15,263.0,47.0,3.1,-1.55,94.0,85.57,58.71
2018,11,23,8,30,134.0,54.0,3.1,-1.1,86.0,80.23,60.82
2018,11,23,8,45,67.0,73.0,3.05,-0.7,89.0,88.56,71.57
2018,11,23,9,0,0.0,92.0,3.0,-0.3,92.0,88.94,74.01
2018,11,23,9,15,1.5,110.5,2.95,0.15,111.0,107.57,90.24
2018,11,23,9,30,3.0,129.0,2.9,0.6,130.0,126.48,106.48
2018,11,23,9,45,5.5,141.5,2.85,1.0,144.0,140.16,118.01
2018,11,23,10,0,8.0,154.0,2.8,1.4,158.0,154.1,129.67
2018,11,23,10,15,9.0,162.5,2.75,1.8,167.0,163.52,137.36
2018,11,23,10,30,10.0,171.0,2.7,2.2,176.0,173.03,145.09
2018,11,23,10,45,24.0,190.0,2.65,2.6,202.5,200.76,168.47
2018,11,23,11,0,38.0,209.0,2.6,3.0,229.0,233.91,196.16
2018,11,23,11,15,35.0,212.0,2.5,3.4,230.5,236.72,197.9
2018,11,23,11,30,32.0,215.0,2.4,3.8,232.0,239.34,199.57
2018,11,23,11,45,35.0,219.0,2.35,4.15,238.0,246.87,205.57
2018,11,23,12,0,38.0,223.0,2.3,4.5,244.0,254.48,211.63
2018,11,23,12,15,38.0,221.5,2.2,4.75,242.5,254.1,211.07
2018,11,23,12,30,38.0,220.0,2.1,5.0,241.0,253.63,210.5
2018,11,23,12,45,49.0,222.5,2.05,5.3,249.0,265.27,220.27
2018,11,23,13,0,60.0,225.0,2.0,5.6,257.0,276.97,230.03
2018,11,23,13,15,64.0,219.5,1.95,5.7,252.5,274.7,228.34
2018,11,23,13,30,68.0,214.0,1.9,5.8,248.0,272.26,226.6
2018,11,23,13,45,69.0,203.5,1.85,5.95,236.5,261.83,218.2
2018,11,23,14,0,70.0,193.0,1.8,6.1,225.0,251.19,209.65
2018,11,23,14,15,96.0,183.0,1.8,6.0,224.0,257.2,215.72
2018,11,23,14,30,122.0,173.0,1.8,5.9,223.0,269.39,226.68
2018,11,23,14,45,119.0,157.5,1.85,5.8,202.5,248.43,209.46
2018,11,23,15,0,116.0,142.0,1.9,5.7,182.0,227.24,191.91
2018,11,23,15,15,116.0,125.0,1.75,5.35,161.0,205.66,173.74
2018,11,23,15,30,116.0,108.0,1.6,5.0,140.0,183.72,154.82
2018,11,23,15,45,95.0,90.0,1.45,4.65,113.0,150.15,125.34
2018,11,23,16,0,74.0,72.0,1.3,4.3,86.0,117.81,96.54
2018,11,23,16,15,53.5,55.0,1.25,3.8,63.5,88.38,70.02
2018,11,23,16,30,33.0,38.0,1.2,3.3,41.0,55.41,39.84
2018,11,23,16,45,19.5,22.5,1.2,2.75,24.0,31.07,5.7
2018,11,23,17,0,6.0,7.0,1.2,2.2,7.0,8.45,0.0
2018,11,23,17,15,3.0,3.5,1.3,2.1,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,24,6,45,4.5,1.0,1.35,2.05,1.0,0.0,0.0
2018,11,24,7,0,9.0,2.0,1.0,2.1,2.0,0.0,0.0
2018,11,24,7,15,9.0,10.0,0.9,2.35,10.5,9.83,0.0
2018,11,24,7,30,9.0,18.0,0.8,2.6,19.0,17.21,4.19
2018,11,24,7,45,6.5,32.0,0.7,2.85,33.0,30.91,20.28
2018,11,24,8,0,4.0,46.0,0.6,3.1,47.0,44.44,32.94
2018,11,24,8,15,15.5,63.5,0.7,3.5,67.0,63.18,49.22
2018,11,24,8,30,27.0,81.0,0.8,3.9,87.0,83.47,66.77
2018,11,24,8,45,40.0,89.0,0.9,4.3,100.5,96.34,77.77
2018,11,24,9,0,53.0,97.0,1.0,4.7,114.0,110.35,89.8
2018,11,24,9,15,35.5,94.5,0.9,5.05,106.5,104.6,85.32
2018,11,24,9,30,18.0,92.0,0.8,5.4,99.0,97.07,79.01
2018,11,24,9,45,10.5,88.5,0.7,5.7,92.5,90.23,73.04
2018,11,24,10,0,3.0,85.0,0.6,6.0,86.0,83.67,67.22
2018,11,24,10,15,9.5,106.5,0.85,6.05,111.0,108.19,88.17
2018,11,24,10,30,16.0,128.0,1.1,6.1,136.0,133.33,109.45
2018,11,24,10,45,11.5,126.0,1.35,6.15,132.0,129.29,105.83
2018,11,24,11,0,7.0,124.0,1.6,6.2,128.0,124.95,102.01
2018,11,24,11,15,3.5,99.0,1.8,6.1,101.0,98.17,79.17
2018,11,24,11,30,0.0,74.0,2.0,6.0,74.0,71.57,56.34
2018,11,24,11,45,0.0,69.0,2.2,5.9,69.0,66.72,52.2
2018,11,24,12,0,0.0,64.0,2.4,5.8,64.0,61.88,48.05
2018,11,24,12,15,0.0,70.5,2.35,5.75,70.5,68.18,53.48
2018,11,24,12,30,0.0,77.0,2.3,5.7,77.0,74.47,58.92
2018,11,24,12,45,47.5,98.5,2.25,5.6,123.5,136.44,113.53
2018,11,24,13,0,95.0,120.0,2.2,5.5,170.0,193.26,162.96
2018,11,24,13,15,187.5,138.5,2.1,5.55,233.5,285.26,241.85
2018,11,24,13,30,280.0,157.0,2.0,5.6,297.0,369.67,312.43
2018,11,24,13,45,190.5,155.0,1.85,5.65,248.0,304.65,256.79
2018,11,24,14,0,101.0,153.0,1.7,5.7,199.0,233.4,196.03
2018,11,24,14,15,255.0,124.5,1.7,5.7,230.5,307.63,261.73
2018,11,24,14,30,409.0,96.0,1.7,5.7,262.0,375.7,319.99
2018,11,24,14,45,479.5,91.0,1.7,5.7,268.0,407.61,345.92
2018,11,24,15,0,550.0,86.0,1.7,5.7,274.0,429.61,363.35
2018,11,24,15,15,600.0,75.5,1.7,5.65,257.0,428.33,361.18
2018,11,24,15,30,650.0,65.0,1.7,5.6,240.0,421.95,353.83
2018,11,24,15,45,591.5,59.5,1.65,5.55,197.5,364.53,303.45
2018,11,24,16,0,533.0,54.0,1.6,5.5,155.0,309.81,254.22
2018,11,24,16,15,442.5,45.5,1.5,5.35,114.0,242.48,193.72
2018,11,24,16,30,352.0,37.0,1.4,5.2,73.0,181.58,135.66
2018,11,24,16,45,214.0,24.0,1.3,5.0,42.5,102.37,24.78
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,30.58,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.6,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,14.5,1.3,3.25,23.0,14.25,0.0
2018,11,25,7,30,283.0,26.0,1.3,3.4,44.0,21.72,4.99
2018,11,25,7,45,397.5,35.0,1.3,3.6,82.5,48.12,23.95
2018,11,25,8,0,512.0,44.0,1.3,3.8,121.0,90.43,50.75
2018,11,25,8,15,582.0,49.5,1.25,4.15,164.5,134.4,84.95
2018,11,25,8,30,652.0,55.0,1.2,4.5,208.0,184.96,128.13
2018,11,25,8,45,641.0,64.5,1.15,4.9,238.5,225.44,167.27
2018,11,25,9,0,630.0,74.0,1.1,5.3,269.0,263.87,204.29
2018,11,25,9,15,673.0,78.0,1.0,5.75,310.5,313.19,248.05
2018,11,25,9,30,716.0,82.0,0.9,6.2,352.0,365.0,292.73
2018,11,25,9,45,661.0,99.5,0.85,6.6,366.0,390.6,316.17
2018,11,25,10,0,606.0,117.0,0.8,7.0,380.0,410.18,333.51
2018,11,25,10,15,571.0,133.5,0.75,7.55,393.5,433.12,352.14
2018,11,25,10,30,536.0,150.0,0.7,8.1,407.0,450.22,365.3
2018,11,25,10,45,470.0,173.0,0.65,8.65,405.5,454.62,367.67
2018,11,25,11,0,404.0,196.0,0.6,9.2,404.0,453.79,365.58
2018,11,25,11,15,431.5,195.5,0.75,9.7,422.5,482.31,388.54
2018,11,25,11,30,459.0,195.0,0.9,10.2,441.0,510.59,410.82
2018,11,25,11,45,431.5,204.0,1.0,10.7,437.5,511.86,411.29
2018,11,25,12,0,404.0,213.0,1.1,11.2,434.0,504.35,405.38
2018,11,25,12,15,408.0,211.0,1.2,11.5,433.0,517.58,415.87
2018,11,25,12,30,412.0,209.0,1.3,11.8,432.0,522.9,420.3
2018,11,25,12,45,382.0,211.5,1.4,12.1,415.5,500.57,403.32
2018,11,25,13,0,352.0,214.0,1.5,12.4,399.0,483.9,390.54
2018,11,25,13,15,323.5,211.0,1.55,12.45,377.0,460.99,373.08
2018,11,25,13,30,295.0,208.0,1.6,12.5,355.0,437.24,354.82
2018,11,25,13,45,338.0,189.5,1.6,12.55,350.0,443.72,361.34
2018,11,25,14,0,381.0,171.0,1.6,12.6,345.0,447.73,365.62
2018,11,25,14,15,334.5,165.5,1.55,12.5,310.5,406.11,332.56
2018,11,25,14,30,288.0,160.0,1.5,12.4,276.0,365.26,299.96
2018,11,25,14,45,297.5,143.0,1.45,12.3,253.0,345.67,284.87
2018,11,25,15,0,307.0,126.0,1.4,12.2,230.0,324.5,267.97
2018,11,25,15,15,346.5,106.0,1.25,11.7,210.0,322.22,266.06
2018,11,25,15,30,386.0,86.0,1.1,11.2,190.0,308.35,253.93
2018,11,25,15,45,312.0,71.0,0.95,10.75,145.5,242.71,198.52
2018,11,25,16,0,238.0,56.0,0.8,10.3,101.0,181.68,146.35
2018,11,25,16,15,155.5,40.0,0.85,9.75,66.0,121.12,94.42
2018,11,25,16,30,73.0,24.0,0.9,9.2,31.0,59.14,41.0
2018,11,25,16,45,53.5,15.0,0.95,8.7,18.5,36.96,3.66
2018,11,25,17,0,34.0,6.0,1.0,8.2,6.0,14.71,0.0
2018,11,25,17,15,17.0,3.0,1.0,8.0,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,26,7,15,14.5,5.5,3.15,7.95,6.5,5.41,0.0
2018,11,26,7,30,29.0,11.0,3.1,8.1,13.0,9.51,0.0
2018,11,26,7,45,116.5,24.0,3.1,8.25,40.0,25.31,12.13
2018,11,26,8,0,204.0,37.0,3.1,8.4,67.0,53.19,31.21
2018,11,26,8,15,131.0,41.5,3.2,8.7,63.0,59.01,39.41
2018,11,26,8,30,58.0,46.0,3.3,9.0,59.0,56.3,40.84
2018,11,26,8,45,34.5,70.0,3.4,9.3,78.0,76.45,59.52
2018,11,26,9,0,11.0,94.0,3.5,9.6,97.0,94.12,75.52
2018,11,26,9,15,175.0,107.5,3.6,9.9,172.5,167.63,135.13
2018,11,26,9,30,339.0,121.0,3.7,10.2,248.0,255.47,207.67
2018,11,26,9,45,271.0,113.0,3.8,10.5,220.0,231.1,189.34
2018,11,26,10,0,203.0,105.0,3.9,10.8,192.0,202.73,166.83
2018,11,26,10,15,101.5,85.0,4.05,11.05,128.5,139.21,113.71
2018,11,26,10,30,0.0,65.0,4.2,11.3,65.0,62.83,48.06
2018,11,26,10,45,0.0,68.5,4.4,11.6,68.5,66.23,50.85
2018,11,26,11,0,0.0,72.0,4.6,11.9,72.0,69.62,53.59
2018,11,26,11,15,0.0,86.0,4.75,12.1,86.0,83.19,64.93
2018,11,26,11,30,0.0,100.0,4.9,12.3,100.0,96.98,76.39
2018,11,26,11,45,0.0,99.5,5.05,12.55,99.5,96.49,75.87
2018,11,26,12,0,0.0,99.0,5.2,12.8,99.0,96.01,75.38
2018,11,26,12,15,12.0,135.5,5.3,12.8,142.0,140.86,113.15
2018,11,26,12,30,24.0,172.0,5.4,12.8,185.0,191.89,155.7
2018,11,26,12,45,12.0,120.0,5.45,12.8,126.5,125.54,100.44
2018,11,26,13,0,0.0,68.0,5.5,12.8,68.0,65.75,50.06
2018,11,26,13,15,0.0,75.0,5.5,12.55,75.0,72.53,55.91
2018,11,26,13,30,0.0,82.0,5.5,12.3,82.0,79.31,61.76
2018,11,26,13,45,20.0,104.0,5.5,12.05,113.0,118.49,95.6
2018,11,26,14,0,40.0,126.0,5.5,11.8,144.0,155.6,127.54
2018,11,26,14,15,396.0,103.0,5.4,11.4,263.0,381.75,323.53
2018,11,26,14,30,752.0,80.0,5.3,11.0,382.0,571.57,481.74
2018,11,26,14,45,772.5,71.0,5.15,10.55,356.0,555.87,468.47
2018,11,26,15,0,793.0,62.0,5.0,10.1,330.0,536.47,452.31
2018,11,26,15,15,759.5,58.0,4.7,9.6,289.0,489.9,412.63
2018,11,26,15,30,726.0,54.0,4.4,9.1,248.0,443.17,371.77
2018,11,26,15,45,675.0,49.5,4.1,8.6,204.5,387.83,322.57
2018,11,26,16,0,624.0,45.0,3.8,8.1,161.0,334.32,273.54
2018,11,26,16,15,539.0,38.0,3.5,7.45,119.0,267.22,212.46
2018,11,26,16,30,454.0,31.0,3.2,6.8,77.0,210.77,155.84
2018,11,26,16,45,286.5,20.5,2.95,6.2,44.5,120.41,18.39
2018,11,26,17,0,119.0,10.0,2.7,5.6,12.0,40.62,0.0
2018,11,26,17,15,59.5,5.0,2.75,5.3,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,12.0,9.5,1.35,-2.0,10.0,9.34,0.0
2018,11,27,7,30,24.0,19.0,1.5,-1.3,20.0,17.05,0.0
2018,11,27,7,45,43.0,36.0,1.7,-0.6,41.0,34.49,22.16
2018,11,27,8,0,62.0,53.0,1.9,0.1,62.0,55.3,40.11
2018,11,27,8,15,317.0,58.0,2.1,0.65,127.5,100.79,68.79
2018,11,27,8,30,572.0,63.0,2.3,1.2,193.0,173.68,123.2
2018,11,27,8,45,674.5,62.5,2.5,1.7,245.5,228.03,170.54
2018,11,27,9,0,777.0,62.0,2.7,2.2,298.0,291.68,227.14
2018,11,27,9,15,806.5,64.5,2.75,2.6,337.5,341.17,273.64
2018,11,27,9,30,836.0,67.0,2.8,3.0,377.0,391.64,320.1
2018,11,27,9,45,855.0,69.5,2.85,3.4,411.5,438.29,362.41
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,484.38,403.11
2018,11,27,10,15,884.5,74.0,2.9,4.1,473.0,524.84,438.24
2018,11,27,10,30,895.0,76.0,2.9,4.4,500.0,563.59,471.04
2018,11,27,10,45,903.0,77.5,2.9,4.7,521.0,596.72,498.62
2018,11,27,11,0,911.0,79.0,2.9,5.0,542.0,628.97,524.83
2018,11,27,11,15,916.5,79.5,2.9,5.2,555.5,656.12,546.72
2018,11,27,11,30,922.0,80.0,2.9,5.4,569.0,680.51,566.1
2018,11,27,11,45,913.5,83.0,2.95,5.65,572.0,695.53,577.93
2018,11,27,12,0,905.0,86.0,3.0,5.9,575.0,710.33,589.36
2018,11,27,12,15,715.5,128.0,3.05,6.0,513.5,639.78,532.28
2018,11,27,12,30,526.0,170.0,3.1,6.1,452.0,557.66,465.47
2018,11,27,12,45,336.5,196.0,3.15,6.2,375.5,450.07,377.03
2018,11,27,13,0,147.0,222.0,3.2,6.3,299.0,341.33,285.09
2018,11,27,13,15,251.0,201.0,3.25,6.3,327.0,398.3,334.9
2018,11,27,13,30,355.0,180.0,3.3,6.3,355.0,445.42,375.66
2018,11,27,13,45,457.0,157.5,3.3,6.25,371.0,494.89,417.63
2018,11,27,14,0,559.0,135.0,3.3,6.2,387.0,531.52,448.94
2018,11,27,14,15,667.5,108.0,3.3,6.05,389.0,565.62,478.05
2018,11,27,14,30,776.0,81.0,3.3,5.9,391.0,586.32,496.07
2018,11,27,14,45,637.5,91.0,3.25,5.75,330.0,499.59,424.32
2018,11,27,15,0,499.0,101.0,3.2,5.6,269.0,411.86,350.98
2018,11,27,15,15,622.5,78.0,3.05,5.15,261.0,440.65,374.95
2018,11,27,15,30,746.0,55.0,2.9,4.7,253.0,453.49,383.52
2018,11,27,15,45,658.5,52.5,2.7,4.25,204.5,382.5,321.1
2018,11,27,16,0,571.0,50.0,2.5,3.8,156.0,319.96,264.63
2018,11,27,16,15,400.5,40.5,2.35,3.1,105.0,219.44,176.76
2018,11,27,16,30,230.0,31.0,2.2,2.4,54.0,131.46,97.85
2018,11,27,16,45,172.5,21.0,2.05,1.65,33.0,85.93,8.23
2018,11,27,17,0,115.0,11.0,1.9,0.9,12.0,40.52,0.0
2018,11,27,17,15,57.5,5.5,2.0,0.7,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.6,-2.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.45,-3.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.25,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.2,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.6,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.0,11.5,1.9,-4.6,20.0,11.3,0.0
2018,11,28,7,30,312.0,23.0,2.2,-4.1,40.0,19.21,0.0
2018,11,28,7,45,445.5,31.0,2.5,-3.6,80.5,42.78,19.87
2018,11,28,8,0,579.0,39.0,2.8,-3.1,121.0,88.56,48.06
2018,11,28,8,15,648.0,44.5,3.0,-2.7,166.0,134.96,84.44
2018,11,28,8,30,717.0,50.0,3.2,-2.3,211.0,187.84,130.87
2018,11,28,8,45,761.0,53.5,3.35,-1.9,255.0,238.68,178.87
2018,11,28,9,0,805.0,57.0,3.5,-1.5,299.0,292.56,230.22
2018,11,28,9,15,834.0,60.0,3.55,-1.1,339.5,343.55,279.1
2018,11,28,9,30,863.0,63.0,3.6,-0.7,380.0,395.42,327.82
2018,11,28,9,45,883.5,64.5,3.6,-0.35,415.0,442.21,371.25
2018,11,28,10,0,904.0,66.0,3.6,0.0,450.0,488.69,413.23
2018,11,28,10,15,918.5,67.5,3.6,0.4,479.0,531.34,450.89
2018,11,28,10,30,933.0,69.0,3.6,0.8,508.0,572.47,486.26
2018,11,28,10,45,943.5,69.5,3.55,1.2,530.0,608.47,516.48
2018,11,28,11,0,954.0,70.0,3.5,1.6,552.0,642.2,544.13
2018,11,28,11,15,960.0,70.0,3.45,1.9,566.0,670.13,566.75
2018,11,28,11,30,966.0,70.0,3.4,2.2,580.0,695.18,586.65
2018,11,28,11,45,969.5,69.5,3.4,2.55,586.0,715.01,602.19
2018,11,28,12,0,973.0,69.0,3.4,2.9,592.0,731.59,614.11
2018,11,28,12,15,972.5,69.0,3.35,3.1,590.0,742.67,621.93
2018,11,28,12,30,972.0,69.0,3.3,3.3,588.0,750.29,627.21
2018,11,28,12,45,969.0,68.0,3.3,3.55,578.0,751.53,627.86
2018,11,28,13,0,966.0,67.0,3.3,3.8,568.0,749.26,625.99
2018,11,28,13,15,959.5,66.5,3.3,3.9,550.5,741.67,620.5
2018,11,28,13,30,953.0,66.0,3.3,4.0,533.0,730.7,612.54
2018,11,28,13,45,943.0,64.5,3.3,4.1,507.5,712.93,599.39
2018,11,28,14,0,933.0,63.0,3.3,4.2,482.0,692.08,583.88
2018,11,28,14,15,917.5,61.0,3.2,4.15,450.0,664.21,561.98
2018,11,28,14,30,902.0,59.0,3.1,4.1,418.0,633.85,537.39
2018,11,28,14,45,879.5,57.5,3.0,4.05,380.5,597.67,507.56
2018,11,28,15,0,857.0,56.0,2.9,4.0,343.0,559.91,475.72
2018,11,28,15,15,824.5,52.5,2.55,3.4,300.5,516.46,438.35
2018,11,28,15,30,792.0,49.0,2.2,2.8,258.0,468.97,396.55
2018,11,28,15,45,740.5,45.0,1.8,2.2,213.0,411.99,345.39
2018,11,28,16,0,689.0,41.0,1.4,1.6,168.0,356.79,294.12
2018,11,28,16,15,602.0,35.5,1.35,0.65,124.5,288.33,231.77
2018,11,28,16,30,515.0,30.0,1.3,-0.3,81.0,225.17,168.04
2018,11,28,16,45,329.0,20.5,1.25,-1.3,47.0,132.43,9.82
2018,11,28,17,0,143.0,11.0,1.2,-2.3,13.0,47.7,0.0
2018,11,28,17,15,71.5,5.5,1.2,-2.5,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,15,143.0,10.5,1.1,-2.5,18.0,10.32,0.0
2018,11,29,7,30,286.0,21.0,1.3,-1.8,36.0,17.29,0.0
2018,11,29,7,45,417.5,28.5,1.45,-1.1,74.0,38.23,16.86
2018,11,29,8,0,549.0,36.0,1.6,-0.4,112.0,81.42,42.81
2018,11,29,8,15,618.5,41.0,1.55,0.2,155.5,125.64,76.6
2018,11,29,8,30,688.0,46.0,1.5,0.8,199.0,176.4,120.11
2018,11,29,8,45,731.5,49.5,1.45,1.35,241.5,225.51,165.35
2018,11,29,9,0,775.0,53.0,1.4,1.9,284.0,277.66,213.64
2018,11,29,9,15,804.5,55.0,1.25,2.5,322.5,326.28,258.53
2018,11,29,9,30,834.0,57.0,1.1,3.1,361.0,375.68,302.76
2018,11,29,9,45,854.0,58.5,1.0,3.7,395.0,421.15,342.55
2018,11,29,10,0,874.0,60.0,0.9,4.3,429.0,466.13,380.4
2018,11,29,10,15,886.0,61.5,0.85,4.85,456.0,506.37,413.53
2018,11,29,10,30,898.0,63.0,0.8,5.4,483.0,545.0,444.23
2018,11,29,10,45,907.0,64.0,0.75,5.9,504.5,579.58,470.87
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,611.91,495.0
2018,11,29,11,15,921.5,65.5,0.8,6.8,539.5,639.13,516.58
2018,11,29,11,30,927.0,66.0,0.9,7.2,553.0,663.58,535.8
2018,11,29,11,45,929.5,66.0,1.0,7.55,559.0,682.62,550.88
2018,11,29,12,0,932.0,66.0,1.1,7.9,565.0,698.53,562.76
2018,11,29,12,15,931.5,66.0,1.2,8.15,563.0,709.2,571.01
2018,11,29,12,30,931.0,66.0,1.3,8.4,561.0,716.56,576.98
2018,11,29,12,45,927.5,65.5,1.45,8.6,551.5,717.92,579.27
2018,11,29,13,0,924.0,65.0,1.6,8.8,542.0,715.93,579.17
2018,11,29,13,15,915.0,64.5,1.65,8.9,524.0,706.84,573.21
2018,11,29,13,30,906.0,64.0,1.7,9.0,506.0,694.55,565.0
2018,11,29,13,45,893.0,63.5,1.75,9.05,481.5,676.53,552.64
2018,11,29,14,0,880.0,63.0,1.8,9.1,457.0,655.69,538.15
2018,11,29,14,15,862.0,62.0,1.75,9.0,426.0,628.46,517.33
2018,11,29,14,30,844.0,61.0,1.7,8.9,395.0,599.03,494.42
2018,11,29,14,45,818.0,59.5,1.65,8.85,358.5,566.11,468.07
2018,11,29,15,0,792.0,58.0,1.6,8.8,322.0,527.93,437.04
2018,11,29,15,15,678.0,62.0,1.45,8.1,268.0,447.71,372.03
2018,11,29,15,30,564.0,66.0,1.3,7.4,214.0,375.66,312.2
2018,11,29,15,45,303.0,64.5,1.1,6.75,142.5,229.34,190.02
2018,11,29,16,0,42.0,63.0,0.9,6.1,71.0,86.92,69.14
2018,11,29,16,15,26.5,46.5,1.0,5.3,51.0,61.44,46.74
2018,11,29,16,30,11.0,30.0,1.1,4.5,31.0,36.65,23.99
2018,11,29,16,45,12.0,17.0,1.15,3.7,17.5,21.3,0.0
2018,11,29,17,0,13.0,4.0,1.2,2.9,4.0,7.28,0.0
2018,11,29,17,15,6.5,2.0,1.25,2.7,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
